ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 00:00,2,0.000,ALERT,212.83,301.17,59.959,1486789203,"201051344000645","219011344069620",0.00,1.50,0,298.17,303.88,0.0,0.0,0.000,617116.7,617116.7,24899,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789205,1604822.00
02/11/2017 00:00,2,0.000,ALERT,211.48,299.67,59.965,1486789203,"274151322000085","219011344069620",0.00,2.00,0,296.36,303.58,0.0,0.0,0.000,847171.2,847171.2,24925,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789207,1604823.00
02/11/2017 00:00,2,0.000,ALERT,213.06,300.87,59.965,1486789203,"201051344000633","219011344069620",0.00,1.00,0,296.66,303.88,0.0,0.0,0.000,606097.7,606097.7,25399,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789209,1604824.00
02/11/2017 00:00,2,0.000,ALERT,212.38,301.17,59.970,1486789203,"201051344000469","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,609000.0,609000.0,25355,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486789211,1604825.00
02/11/2017 00:00,2,0.000,ALERT,211.93,301.47,59.970,1486789203,"201051344000646","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,604835.1,604835.1,25278,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789212,1604826.00
02/11/2017 00:00,2,0.000,ALERT,211.03,299.97,59.933,1486789203,"274151322000052","219011344069620",0.00,2.00,0,296.06,303.58,0.0,0.0,0.000,876215.1,876215.1,24684,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789214,1604827.00
02/11/2017 00:00,2,0.000,ALERT,212.16,301.17,59.959,1486789203,"201051344000585","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,615316.9,615316.9,25434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789216,1604828.00
02/11/2017 00:00,2,0.000,ALERT,211.93,301.77,59.970,1486789203,"201051344001230","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,608696.0,608696.0,25094,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789218,1604829.00
02/11/2017 00:00,2,0.000,ALERT,212.61,302.37,59.944,1486789203,"201051344000582","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,600128.5,600128.5,25314,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789219,1604830.00
02/11/2017 00:00,2,0.000,ALERT,211.70,301.47,60.002,1486789203,"201051344000955","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,615577.3,615577.3,25239,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789221,1604831.00
02/11/2017 00:00,2,0.000,ALERT,211.48,299.07,59.975,1486789203,"274151322000094","219011344069620",0.00,1.00,0,296.06,302.98,0.0,0.0,0.000,721323.5,721323.5,25575,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789223,1604832.00
02/11/2017 00:00,2,0.000,ALERT,212.38,301.77,59.991,1486789203,"201051344000579","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,624596.3,624596.3,25214,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486789225,1604833.00
02/11/2017 00:00,2,0.000,ALERT,211.93,302.07,59.959,1486789203,"201051344000890","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,612570.6,612570.6,25293,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486789227,1604834.00
02/11/2017 00:00,2,0.000,ALERT,212.16,301.47,59.965,1486789203,"201051344000438","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,613694.1,613694.1,25276,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486789229,1604835.00
02/11/2017 00:00,2,0.000,ALERT,212.38,300.87,59.975,1486789203,"201051344000417","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,596690.0,596690.0,25495,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486789230,1604836.00
02/11/2017 00:00,2,0.000,ALERT,211.48,299.67,59.954,1486789203,"274151322000083","219011344069620",0.00,2.00,0,296.66,303.88,0.0,0.0,0.000,867645.8,867645.8,24728,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789232,1604837.00
02/11/2017 00:00,2,0.000,ALERT,211.93,299.37,59.933,1486789203,"274151322000076","219011344069620",0.00,1.50,0,296.36,303.88,0.0,0.0,0.000,924840.5,924840.5,24831,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486789234,1604838.00
02/11/2017 00:00,2,0.000,ALERT,212.38,302.07,59.975,1486789203,"201051344000868","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,607457.4,607457.4,25378,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789236,1604839.00
02/11/2017 00:00,2,0.000,ALERT,211.25,300.27,59.965,1486789203,"274151322000095","219011344069620",0.00,1.00,0,297.57,304.48,0.0,0.0,0.000,916253.6,916253.6,24918,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789238,1604840.00
02/11/2017 00:00,2,0.000,ALERT,212.16,301.17,59.970,1486789203,"201051344000988","219011344069620",0.00,1.50,0,296.06,303.88,0.0,0.0,0.000,569082.1,569082.1,25416,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789239,1604841.00
02/11/2017 00:00,2,0.000,ALERT,211.70,300.27,59.965,1486789203,"201051344001025","219011344069620",0.00,0.50,0,296.96,303.88,0.0,0.0,0.000,613437.9,613437.9,25452,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486789241,1604842.00
02/11/2017 00:00,2,0.000,ALERT,212.16,301.17,59.954,1486789203,"201051344000458","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,617706.0,617706.0,25041,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789243,1604843.00
02/11/2017 00:00,2,0.000,ALERT,212.83,301.17,60.012,1486789203,"201051344000853","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,617264.0,617264.0,24887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789245,1604844.00
02/11/2017 00:00,2,0.000,ALERT,212.38,301.17,59.975,1486789203,"201051344000685","219011344069620",0.00,1.50,0,297.87,303.88,0.0,0.0,0.000,613574.6,613574.6,25157,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789247,1604845.00
02/11/2017 00:00,2,0.000,ALERT,212.16,300.87,59.970,1486789203,"201051344000917","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,610186.8,610186.8,25176,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789248,1604846.00
02/11/2017 00:00,2,0.000,ALERT,212.38,301.77,59.970,1486789203,"201051344001145","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,617315.5,617315.5,25008,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789250,1604847.00
02/11/2017 00:00,2,0.000,ALERT,212.16,300.57,60.007,1486789203,"201051344000651","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,608168.3,608168.3,25354,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789252,1604848.00
02/11/2017 00:00,2,0.000,ALERT,211.03,299.37,59.975,1486789203,"274151322000088","219011344069620",0.00,2.50,0,296.06,302.98,0.0,0.0,0.000,831992.4,831992.4,24926,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789254,1604849.00
02/11/2017 00:00,2,0.000,ALERT,211.93,298.47,59.965,1486789203,"274151322000068","219011344069620",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,722154.0,722154.0,25471,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789256,1604850.00
02/11/2017 00:00,2,0.000,ALERT,211.70,301.17,59.975,1486789203,"201051344001135","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,603645.6,603645.6,25419,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486789258,1604851.00
02/11/2017 00:00,2,0.000,ALERT,212.16,302.07,59.965,1486789203,"201051344000594","219011344069620",0.00,1.00,0,298.17,304.78,0.0,0.0,0.000,619907.1,619907.1,25266,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789259,1604852.00
02/11/2017 00:00,2,0.000,ALERT,211.93,300.57,59.975,1486789203,"201051344001203","219011344069620",0.00,1.00,0,297.57,305.08,0.0,0.0,0.000,612047.5,612047.5,25401,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789261,1604853.00
02/11/2017 00:00,2,0.000,ALERT,211.03,299.37,59.970,1486789203,"274151322000054","219011344069620",0.00,3.00,0,296.36,303.58,0.0,0.0,0.000,848585.5,848585.5,24879,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789263,1604854.00
02/11/2017 00:00,2,0.000,ALERT,212.61,301.17,60.018,1486789203,"201051344000867","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,606291.2,606291.2,25438,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486789265,1604855.00
02/11/2017 00:00,2,0.000,ALERT,211.93,300.87,59.970,1486789203,"201051344001093","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,609373.4,609373.4,25272,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789267,1604856.00
02/11/2017 00:00,2,0.000,ALERT,212.38,301.47,60.007,1486789203,"201051344000900","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,625624.4,625624.4,24795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486789269,1604857.00
02/11/2017 00:00,2,0.000,ALERT,212.61,300.87,59.965,1486789203,"201051344000648","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,615154.4,615154.4,24881,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789271,1604858.00
02/11/2017 00:00,2,0.000,ALERT,212.38,301.77,59.970,1486789203,"201051344000569","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,627051.2,627051.2,24777,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789272,1604859.00
02/11/2017 00:00,2,0.000,ALERT,212.38,301.47,59.965,1486789203,"201051344000983","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,618627.1,618627.1,24975,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789274,1604860.00
02/11/2017 00:00,2,0.000,ALERT,212.38,301.17,59.965,1486789203,"201051344001158","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,606944.1,606944.1,25319,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789276,1604861.00
02/11/2017 00:00,2,0.000,ALERT,212.83,301.47,59.970,1486789203,"201051344000576","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,617994.1,617994.1,24855,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789278,1604862.00
02/11/2017 00:00,2,0.000,ALERT,211.25,298.77,59.949,1486789203,"274151322000087","219011344069620",0.00,3.00,0,295.16,302.68,0.0,0.0,0.000,820346.9,820346.9,25205,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486789279,1604863.00
02/11/2017 00:15,2,0.000,ALERT,212.83,302.07,59.991,1486790103,"201051344000645","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,617116.7,617116.7,24901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790105,1604864.00
02/11/2017 00:15,2,0.000,ALERT,211.70,300.27,59.970,1486790103,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,847171.2,847171.2,24927,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790107,1604865.00
02/11/2017 00:15,2,0.000,ALERT,213.06,302.37,59.981,1486790103,"201051344000633","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,606097.7,606097.7,25401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790109,1604866.00
02/11/2017 00:15,2,0.000,ALERT,212.38,302.37,59.986,1486790103,"201051344000469","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,609000.0,609000.0,25357,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790110,1604867.00
02/11/2017 00:15,2,0.000,ALERT,211.93,301.17,59.949,1486790103,"201051344000646","219011344069620",0.00,0.50,0,298.77,306.28,0.0,0.0,0.000,604835.1,604835.1,25280,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790112,1604868.00
02/11/2017 00:15,2,0.000,ALERT,211.25,300.87,59.970,1486790103,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,876215.1,876215.1,24686,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790114,1604869.00
02/11/2017 00:15,2,0.000,ALERT,212.16,301.47,59.933,1486790103,"201051344000585","219011344069620",0.00,1.00,0,298.77,306.28,0.0,0.0,0.000,615316.9,615316.9,25436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790116,1604870.00
02/11/2017 00:15,2,0.000,ALERT,212.16,301.77,59.965,1486790103,"201051344001230","219011344069620",0.00,1.00,0,299.67,307.18,0.0,0.0,0.000,608696.0,608696.0,25096,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790118,1604871.00
02/11/2017 00:15,2,0.000,ALERT,212.61,302.37,59.954,1486790103,"201051344000582","219011344069620",0.00,0.50,0,300.27,307.18,0.0,0.0,0.000,600128.5,600128.5,25316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790120,1604872.00
02/11/2017 00:15,2,0.000,ALERT,211.93,301.47,59.970,1486790103,"201051344000955","219011344069620",0.00,1.00,0,299.37,306.88,0.0,0.0,0.000,615577.3,615577.3,25241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790122,1604873.00
02/11/2017 00:15,2,0.000,ALERT,211.48,299.67,59.965,1486790103,"274151322000094","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,721323.5,721323.5,25577,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790123,1604874.00
02/11/2017 00:15,2,0.000,ALERT,212.61,302.37,60.007,1486790103,"201051344000579","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,624596.3,624596.3,25216,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790125,1604875.00
02/11/2017 00:15,2,0.000,ALERT,212.16,302.07,59.975,1486790103,"201051344000890","219011344069620",0.00,1.50,0,299.97,308.09,0.0,0.0,0.000,612570.6,612570.6,25295,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790127,1604876.00
02/11/2017 00:15,2,0.000,ALERT,212.38,301.47,59.970,1486790103,"201051344000438","219011344069620",0.00,0.50,0,299.67,307.18,0.0,0.0,0.000,613694.1,613694.1,25278,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790129,1604877.00
02/11/2017 00:15,2,0.000,ALERT,212.61,301.17,59.970,1486790103,"201051344000417","219011344069620",0.00,1.00,0,299.07,306.58,0.0,0.0,0.000,596690.0,596690.0,25497,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790130,1604878.00
02/11/2017 00:15,2,0.000,ALERT,211.93,300.87,59.959,1486790103,"274151322000083","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,867645.8,867645.8,24730,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790132,1604879.00
02/11/2017 00:15,2,0.000,ALERT,212.16,300.57,59.959,1486790103,"274151322000076","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,924840.5,924840.5,24833,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790134,1604880.00
02/11/2017 00:15,2,0.000,ALERT,212.38,302.37,59.959,1486790103,"201051344000868","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,607457.4,607457.4,25380,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790136,1604881.00
02/11/2017 00:15,2,0.000,ALERT,211.48,301.17,59.959,1486790103,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,916253.6,916253.6,24920,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790138,1604882.00
02/11/2017 00:15,2,0.000,ALERT,212.61,301.77,59.970,1486790103,"201051344000988","219011344069620",0.00,1.50,0,296.96,303.58,0.0,0.0,0.000,569082.1,569082.1,25418,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790140,1604883.00
02/11/2017 00:15,2,0.000,ALERT,212.16,300.87,59.965,1486790103,"201051344001025","219011344069620",0.00,0.50,0,298.77,307.18,0.0,0.0,0.000,613437.9,613437.9,25454,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790141,1604884.00
02/11/2017 00:15,2,0.000,ALERT,212.61,301.77,59.965,1486790103,"201051344000458","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,617706.0,617706.0,25043,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790143,1604885.00
02/11/2017 00:15,2,0.000,ALERT,213.29,301.77,60.002,1486790103,"201051344000853","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,617264.0,617264.0,24889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790145,1604886.00
02/11/2017 00:15,2,0.000,ALERT,212.61,301.47,59.959,1486790103,"201051344000685","219011344069620",0.00,1.00,0,299.37,307.18,0.0,0.0,0.000,613574.6,613574.6,25159,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790147,1604887.00
02/11/2017 00:15,2,0.000,ALERT,212.61,301.17,59.965,1486790103,"201051344000917","219011344069620",0.00,2.50,0,297.87,305.68,0.0,0.0,0.000,610186.8,610186.8,25178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790149,1604888.00
02/11/2017 00:15,2,0.000,ALERT,212.61,301.77,59.959,1486790103,"201051344001145","219011344069620",0.00,1.00,0,299.67,308.09,0.0,0.0,0.000,617315.5,617315.5,25010,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790150,1604889.00
02/11/2017 00:15,2,0.000,ALERT,212.38,301.17,59.959,1486790103,"201051344000651","219011344069620",0.00,0.00,0,299.07,306.28,0.0,0.0,0.000,608168.3,608168.3,25356,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790152,1604890.00
02/11/2017 00:15,2,0.000,ALERT,211.25,299.97,59.959,1486790103,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,831992.4,831992.4,24928,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790154,1604891.00
02/11/2017 00:15,2,0.000,ALERT,212.38,299.37,59.965,1486790103,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,722154.0,722154.0,25473,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790156,1604892.00
02/11/2017 00:15,2,0.000,ALERT,212.16,301.47,59.933,1486790103,"201051344001135","219011344069620",0.00,1.00,0,299.07,307.18,0.0,0.0,0.000,603645.6,603645.6,25421,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790157,1604893.00
02/11/2017 00:15,2,0.000,ALERT,212.38,302.68,59.970,1486790103,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,619907.1,619907.1,25268,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790159,1604894.00
02/11/2017 00:15,2,0.000,ALERT,212.38,301.17,59.970,1486790103,"201051344001203","219011344069620",0.00,0.50,0,298.77,308.39,0.0,0.0,0.000,612047.5,612047.5,25403,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790161,1604895.00
02/11/2017 00:15,2,0.000,ALERT,211.25,299.97,59.917,1486790103,"274151322000054","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,848585.5,848585.5,24881,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790163,1604896.00
02/11/2017 00:15,2,0.000,ALERT,213.06,301.17,59.970,1486790103,"201051344000867","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,606291.2,606291.2,25440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790165,1604897.00
02/11/2017 00:15,2,0.000,ALERT,212.38,301.47,59.975,1486790103,"201051344001093","219011344069620",0.00,2.00,0,299.07,306.58,0.0,0.0,0.000,609373.4,609373.4,25274,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790167,1604898.00
02/11/2017 00:15,2,0.000,ALERT,212.61,301.77,59.975,1486790103,"201051344000900","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,625624.4,625624.4,24797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790168,1604899.00
02/11/2017 00:15,2,0.000,ALERT,212.83,301.17,59.975,1486790103,"201051344000648","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,615154.4,615154.4,24883,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790170,1604900.00
02/11/2017 00:15,2,0.000,ALERT,212.83,302.37,59.975,1486790103,"201051344000569","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,627051.2,627051.2,24779,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790172,1604901.00
02/11/2017 00:15,2,0.000,ALERT,212.61,302.07,59.975,1486790103,"201051344000983","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,618627.1,618627.1,24977,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790174,1604902.00
02/11/2017 00:15,2,0.000,ALERT,212.83,301.77,59.975,1486790103,"201051344001158","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,606944.1,606944.1,25321,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486790176,1604903.00
02/11/2017 00:15,2,0.000,ALERT,213.06,302.07,59.970,1486790103,"201051344000576","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,617994.1,617994.1,24857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790178,1604904.00
02/11/2017 00:15,2,0.000,ALERT,211.70,298.47,59.970,1486790103,"274151322000087","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,820346.9,820346.9,25207,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486790180,1604905.00
02/11/2017 00:30,2,0.000,ALERT,213.06,301.77,59.970,1486791004,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,617116.7,617116.7,24903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791006,1604906.00
02/11/2017 00:30,2,0.000,ALERT,212.38,300.87,59.965,1486791004,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,847171.2,847171.2,24929,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791007,1604907.00
02/11/2017 00:30,2,0.000,ALERT,213.29,302.07,59.996,1486791004,"201051344000633","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,606097.7,606097.7,25403,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791009,1604908.00
02/11/2017 00:30,2,0.000,ALERT,212.83,302.07,59.954,1486791004,"201051344000469","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,609000.0,609000.0,25359,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791011,1604909.00
02/11/2017 00:30,2,0.000,ALERT,212.16,301.47,59.954,1486791004,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,604835.1,604835.1,25282,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791013,1604910.00
02/11/2017 00:30,2,0.000,ALERT,211.93,300.27,59.944,1486791004,"274151322000052","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,876215.1,876215.1,24688,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791015,1604911.00
02/11/2017 00:30,2,0.000,ALERT,212.38,301.17,59.922,1486791004,"201051344000585","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,615316.9,615316.9,25438,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791016,1604912.00
02/11/2017 00:30,2,0.000,ALERT,212.38,301.77,59.959,1486791004,"201051344001230","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,608696.0,608696.0,25098,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791018,1604913.00
02/11/2017 00:30,2,0.000,ALERT,212.83,302.37,59.991,1486791004,"201051344000582","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,600128.5,600128.5,25318,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791020,1604914.00
02/11/2017 00:30,2,0.000,ALERT,211.93,301.17,59.949,1486791004,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,615577.3,615577.3,25243,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791022,1604915.00
02/11/2017 00:30,2,0.000,ALERT,211.93,300.27,59.954,1486791004,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,721323.5,721323.5,25579,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791024,1604916.00
02/11/2017 00:30,2,0.000,ALERT,212.83,302.68,59.949,1486791004,"201051344000579","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,624596.3,624596.3,25218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791025,1604917.00
02/11/2017 00:30,2,0.000,ALERT,212.16,301.77,59.949,1486791004,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,612570.6,612570.6,25297,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791027,1604918.00
02/11/2017 00:30,2,0.000,ALERT,212.38,301.47,59.965,1486791004,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,613694.1,613694.1,25280,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791029,1604919.00
02/11/2017 00:30,2,0.000,ALERT,212.61,300.87,59.944,1486791004,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,596690.0,596690.0,25499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791031,1604920.00
02/11/2017 00:30,2,0.000,ALERT,212.16,300.87,59.944,1486791004,"274151322000083","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,867645.8,867645.8,24732,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791032,1604921.00
02/11/2017 00:30,2,0.000,ALERT,212.83,300.87,59.944,1486791004,"274151322000076","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,924840.5,924840.5,24835,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791034,1604922.00
02/11/2017 00:30,2,0.000,ALERT,212.83,302.68,59.938,1486791004,"201051344000868","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,607457.4,607457.4,25382,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791036,1604923.00
02/11/2017 00:30,2,0.000,ALERT,212.16,301.47,59.938,1486791004,"274151322000095","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,916253.6,916253.6,24922,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791038,1604924.00
02/11/2017 00:30,2,0.000,ALERT,212.83,302.37,59.938,1486791004,"201051344000988","219011344069620",0.00,1.00,0,297.57,303.88,0.0,0.0,0.000,569082.1,569082.1,25420,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791040,1604925.00
02/11/2017 00:30,2,0.000,ALERT,212.38,300.87,59.949,1486791004,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,613437.9,613437.9,25456,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791042,1604926.00
02/11/2017 00:30,2,0.000,ALERT,212.83,302.37,59.944,1486791004,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,617706.0,617706.0,25045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791043,1604927.00
02/11/2017 00:30,2,0.000,ALERT,213.51,302.37,59.938,1486791004,"201051344000853","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,617264.0,617264.0,24891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791045,1604928.00
02/11/2017 00:30,2,0.000,ALERT,212.83,301.77,59.944,1486791004,"201051344000685","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,613574.6,613574.6,25161,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791047,1604929.00
02/11/2017 00:30,2,0.000,ALERT,212.61,301.17,59.944,1486791004,"201051344000917","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,610186.8,610186.8,25180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791049,1604930.00
02/11/2017 00:30,2,0.000,ALERT,212.83,302.07,59.938,1486791004,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,617315.5,617315.5,25012,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791051,1604931.00
02/11/2017 00:30,2,0.000,ALERT,212.38,300.57,59.933,1486791004,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,608168.3,608168.3,25358,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791052,1604932.00
02/11/2017 00:30,2,0.000,ALERT,211.70,300.27,59.944,1486791004,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,831992.4,831992.4,24930,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791054,1604933.00
02/11/2017 00:30,2,0.000,ALERT,212.61,299.67,59.975,1486791004,"274151322000068","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,722154.0,722154.0,25475,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791056,1604934.00
02/11/2017 00:30,2,0.000,ALERT,212.16,301.47,59.949,1486791004,"201051344001135","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,603645.6,603645.6,25423,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791058,1604935.00
02/11/2017 00:30,2,0.000,ALERT,212.61,302.98,59.938,1486791004,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,619907.1,619907.1,25270,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791059,1604936.00
02/11/2017 00:30,2,0.000,ALERT,212.38,301.17,59.975,1486791004,"201051344001203","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,612047.5,612047.5,25405,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791061,1604937.00
02/11/2017 00:30,2,0.000,ALERT,211.70,299.97,59.944,1486791004,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,848585.5,848585.5,24883,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791063,1604938.00
02/11/2017 00:30,2,0.000,ALERT,213.06,301.77,59.944,1486791004,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,606291.2,606291.2,25442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791065,1604939.00
02/11/2017 00:30,2,0.000,ALERT,212.38,301.47,59.938,1486791004,"201051344001093","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,609373.4,609373.4,25276,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791067,1604940.00
02/11/2017 00:30,2,0.000,ALERT,212.61,302.37,59.944,1486791004,"201051344000900","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,625624.4,625624.4,24799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791069,1604941.00
02/11/2017 00:30,2,0.000,ALERT,213.06,301.77,59.944,1486791004,"201051344000648","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,615154.4,615154.4,24885,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791070,1604942.00
02/11/2017 00:30,2,0.000,ALERT,213.06,302.98,59.938,1486791004,"201051344000569","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,627051.2,627051.2,24781,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791072,1604943.00
02/11/2017 00:30,2,0.000,ALERT,212.83,302.07,59.886,1486791004,"201051344000983","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,618627.1,618627.1,24979,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791074,1604944.00
02/11/2017 00:30,2,0.000,ALERT,213.06,302.37,59.944,1486791004,"201051344001158","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,606944.1,606944.1,25323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791076,1604945.00
02/11/2017 00:30,2,0.000,ALERT,213.51,302.98,59.944,1486791004,"201051344000576","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,617994.1,617994.1,24859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791077,1604946.00
02/11/2017 00:30,2,0.000,ALERT,211.93,299.67,59.965,1486791004,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,820346.9,820346.9,25209,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791079,1604947.00
02/11/2017 00:45,2,0.000,ALERT,213.51,302.68,60.012,1486791904,"201051344000645","219011344069620",0.00,1.00,0,288.25,304.48,0.0,0.0,0.000,617116.7,617116.7,24905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791906,1604948.00
02/11/2017 00:45,2,0.000,ALERT,212.16,301.17,60.012,1486791904,"274151322000085","219011344069620",0.00,1.50,0,287.05,303.58,0.0,0.0,0.000,847171.2,847171.2,24931,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791907,1604949.00
02/11/2017 00:45,2,0.000,ALERT,213.74,302.37,60.018,1486791904,"201051344000633","219011344069620",0.00,0.50,0,287.35,304.18,0.0,0.0,0.000,606097.7,606097.7,25405,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791909,1604950.00
02/11/2017 00:45,2,0.000,ALERT,213.29,302.68,60.007,1486791904,"201051344000469","219011344069620",0.00,-0.50,0,287.95,304.18,0.0,0.0,0.000,609000.0,609000.0,25361,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791911,1604951.00
02/11/2017 00:45,2,0.000,ALERT,212.38,301.77,60.002,1486791904,"201051344000646","219011344069620",0.00,0.00,0,287.35,302.98,0.0,0.0,0.000,604835.1,604835.1,25284,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791913,1604952.00
02/11/2017 00:45,2,0.000,ALERT,211.93,301.47,60.007,1486791904,"274151322000052","219011344069620",0.00,1.00,0,287.05,303.58,0.0,0.0,0.000,876215.1,876215.1,24690,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791915,1604953.00
02/11/2017 00:45,2,0.000,ALERT,212.61,301.77,60.007,1486791904,"201051344000585","219011344069620",0.00,0.50,0,287.35,303.28,0.0,0.0,0.000,615316.9,615316.9,25440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791916,1604954.00
02/11/2017 00:45,2,0.000,ALERT,212.38,302.07,60.012,1486791904,"201051344001230","219011344069620",0.00,0.50,0,288.25,303.28,0.0,0.0,0.000,608696.0,608696.0,25100,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791918,1604955.00
02/11/2017 00:45,2,0.000,ALERT,213.06,302.68,60.002,1486791904,"201051344000582","219011344069620",0.00,0.00,0,288.55,303.88,0.0,0.0,0.000,600128.5,600128.5,25320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791920,1604956.00
02/11/2017 00:45,2,0.000,ALERT,212.38,301.77,60.012,1486791904,"201051344000955","219011344069620",0.00,0.50,0,287.95,302.98,0.0,0.0,0.000,615577.3,615577.3,25245,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791922,1604957.00
02/11/2017 00:45,2,0.000,ALERT,211.93,300.57,59.991,1486791904,"274151322000094","219011344069620",0.00,0.00,0,286.74,302.98,0.0,0.0,0.000,721323.5,721323.5,25581,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791923,1604958.00
02/11/2017 00:45,2,0.000,ALERT,213.06,303.28,60.012,1486791904,"201051344000579","219011344069620",0.00,1.00,0,289.15,305.08,0.0,0.0,0.000,624596.3,624596.3,25220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791925,1604959.00
02/11/2017 00:45,2,0.000,ALERT,212.38,302.07,60.012,1486791904,"201051344000890","219011344069620",0.00,1.00,0,288.55,303.88,0.0,0.0,0.000,612570.6,612570.6,25299,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791927,1604960.00
02/11/2017 00:45,2,0.000,ALERT,212.61,301.77,59.991,1486791904,"201051344000438","219011344069620",0.00,0.00,0,288.25,303.28,0.0,0.0,0.000,613694.1,613694.1,25282,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791929,1604961.00
02/11/2017 00:45,2,0.000,ALERT,212.83,301.47,60.007,1486791904,"201051344000417","219011344069620",0.00,0.50,0,287.35,302.68,0.0,0.0,0.000,596690.0,596690.0,25501,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791931,1604962.00
02/11/2017 00:45,2,0.000,ALERT,212.16,301.17,59.991,1486791904,"274151322000083","219011344069620",0.00,1.00,0,287.35,303.58,0.0,0.0,0.000,867645.8,867645.8,24734,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791932,1604963.00
02/11/2017 00:45,2,0.000,ALERT,212.61,301.17,60.002,1486791904,"274151322000076","219011344069620",0.00,1.00,0,287.05,303.88,0.0,0.0,0.000,924840.5,924840.5,24837,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791934,1604964.00
02/11/2017 00:45,2,0.000,ALERT,213.06,303.28,60.012,1486791904,"201051344000868","219011344069620",0.00,0.00,0,289.15,305.38,0.0,0.0,0.000,607457.4,607457.4,25384,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791936,1604965.00
02/11/2017 00:45,2,0.000,ALERT,211.93,302.07,60.012,1486791904,"274151322000095","219011344069620",0.00,0.50,0,288.25,304.48,0.0,0.0,0.000,916253.6,916253.6,24924,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791938,1604966.00
