ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 00:45,2,0.000,ALERT,212.83,302.68,59.981,1486791904,"201051344000988","219011344069620",0.00,1.00,0,286.44,304.18,0.0,0.0,0.000,569082.1,569082.1,25422,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791940,1604967.00
02/11/2017 00:45,2,0.000,ALERT,212.38,301.17,60.007,1486791904,"201051344001025","219011344069620",0.00,0.00,0,287.35,303.28,0.0,0.0,0.000,613437.9,613437.9,25458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791942,1604968.00
02/11/2017 00:45,2,0.000,ALERT,212.83,302.68,60.002,1486791904,"201051344000458","219011344069620",0.00,2.00,0,288.25,305.38,0.0,0.0,0.000,617706.0,617706.0,25047,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791943,1604969.00
02/11/2017 00:45,2,0.000,ALERT,213.74,302.68,60.002,1486791904,"201051344000853","219011344069620",0.00,0.00,0,288.55,304.78,0.0,0.0,0.000,617264.0,617264.0,24893,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791945,1604970.00
02/11/2017 00:45,2,0.000,ALERT,212.83,302.07,60.007,1486791904,"201051344000685","219011344069620",0.00,0.50,0,287.65,303.58,0.0,0.0,0.000,613574.6,613574.6,25163,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791947,1604971.00
02/11/2017 00:45,2,0.000,ALERT,212.83,301.47,60.007,1486791904,"201051344000917","219011344069620",0.00,1.50,0,286.44,302.68,0.0,0.0,0.000,610186.8,610186.8,25182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791949,1604972.00
02/11/2017 00:45,2,0.000,ALERT,212.83,302.37,60.007,1486791904,"201051344001145","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,617315.5,617315.5,25014,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791951,1604973.00
02/11/2017 00:45,2,0.000,ALERT,212.61,301.17,60.034,1486791904,"201051344000651","219011344069620",0.00,-1.00,0,287.35,302.37,0.0,0.0,0.000,608168.3,608168.3,25360,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791953,1604974.00
02/11/2017 00:45,2,0.000,ALERT,211.48,300.87,59.996,1486791904,"274151322000088","219011344069620",0.00,1.50,0,287.05,302.98,0.0,0.0,0.000,831992.4,831992.4,24932,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791954,1604975.00
02/11/2017 00:45,2,0.000,ALERT,212.61,300.27,59.996,1486791904,"274151322000068","219011344069620",0.00,2.00,0,286.74,302.37,0.0,0.0,0.000,722154.0,722154.0,25477,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791956,1604976.00
02/11/2017 00:45,2,0.000,ALERT,212.38,302.07,60.002,1486791904,"201051344001135","219011344069620",0.00,0.50,0,287.95,303.58,0.0,0.0,0.000,603645.6,603645.6,25425,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791958,1604977.00
02/11/2017 00:45,2,0.000,ALERT,212.83,303.28,60.034,1486791904,"201051344000594","219011344069620",0.00,0.50,0,288.55,304.78,0.0,0.0,0.000,619907.1,619907.1,25272,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791960,1604978.00
02/11/2017 00:45,2,0.000,ALERT,212.61,301.77,60.007,1486791904,"201051344001203","219011344069620",0.00,0.50,0,287.95,304.78,0.0,0.0,0.000,612047.5,612047.5,25407,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791962,1604979.00
02/11/2017 00:45,2,0.000,ALERT,211.93,301.77,59.996,1486791904,"274151322000054","219011344069620",0.00,2.00,0,287.05,303.28,0.0,0.0,0.000,848585.5,848585.5,24885,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791963,1604980.00
02/11/2017 00:45,2,0.000,ALERT,213.29,302.37,60.002,1486791904,"201051344000867","219011344069620",0.00,1.50,0,287.65,304.78,0.0,0.0,0.000,606291.2,606291.2,25444,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791965,1604981.00
02/11/2017 00:45,2,0.000,ALERT,212.61,302.37,59.981,1486791904,"201051344001093","219011344069620",0.00,1.50,0,287.65,302.98,0.0,0.0,0.000,609373.4,609373.4,25278,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791967,1604982.00
02/11/2017 00:45,2,0.000,ALERT,213.06,302.68,60.012,1486791904,"201051344000900","219011344069620",0.00,0.00,0,288.55,304.48,0.0,0.0,0.000,625624.4,625624.4,24801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791969,1604983.00
02/11/2017 00:45,2,0.000,ALERT,213.29,302.07,60.012,1486791904,"201051344000648","219011344069620",0.00,-0.50,0,287.65,304.48,0.0,0.0,0.000,615154.4,615154.4,24887,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791971,1604984.00
02/11/2017 00:45,2,0.000,ALERT,213.29,303.58,60.028,1486791904,"201051344000569","219011344069620",0.00,0.50,0,288.85,305.38,0.0,0.0,0.000,627051.2,627051.2,24783,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791972,1604985.00
02/11/2017 00:45,2,0.000,ALERT,213.06,302.68,60.012,1486791904,"201051344000983","219011344069620",0.00,1.00,0,288.55,305.08,0.0,0.0,0.000,618627.1,618627.1,24981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791974,1604986.00
02/11/2017 00:45,2,0.000,ALERT,213.06,302.37,60.018,1486791904,"201051344001158","219011344069620",0.00,-0.50,0,288.25,304.18,0.0,0.0,0.000,606944.1,606944.1,25325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791976,1604987.00
02/11/2017 00:45,2,0.000,ALERT,213.74,303.28,60.028,1486791904,"201051344000576","219011344069620",0.00,0.50,0,288.85,304.78,0.0,0.0,0.000,617994.1,617994.1,24861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486791978,1604988.00
02/11/2017 00:45,2,0.000,ALERT,212.16,300.87,60.002,1486791904,"274151322000087","219011344069620",0.00,2.00,0,286.14,302.37,0.0,0.0,0.000,820346.9,820346.9,25211,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486791980,1604989.00
02/11/2017 01:00,2,0.000,ALERT,213.51,302.68,59.949,1486792804,"201051344000645","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,617116.7,617116.7,24907,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486792806,1604990.00
02/11/2017 01:00,2,0.000,ALERT,212.38,301.17,59.986,1486792804,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,847171.2,847171.2,24933,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792807,1604991.00
02/11/2017 01:00,2,0.000,ALERT,213.74,302.37,59.996,1486792804,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,606097.7,606097.7,25407,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792809,1604992.00
02/11/2017 01:00,2,0.000,ALERT,213.29,302.68,59.991,1486792804,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,609000.0,609000.0,25363,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792811,1604993.00
02/11/2017 01:00,2,0.000,ALERT,212.61,302.37,59.991,1486792804,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,604835.1,604835.1,25286,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792813,1604994.00
02/11/2017 01:00,2,0.000,ALERT,211.93,301.77,59.944,1486792804,"274151322000052","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,876215.1,876215.1,24692,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792815,1604995.00
02/11/2017 01:00,2,0.000,ALERT,213.29,302.68,59.996,1486792804,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,615316.9,615316.9,25442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792817,1604996.00
02/11/2017 01:00,2,0.000,ALERT,212.83,302.68,60.002,1486792804,"201051344001230","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,608696.0,608696.0,25102,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486792819,1604997.00
02/11/2017 01:00,2,0.000,ALERT,213.29,303.58,60.002,1486792804,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,600128.5,600128.5,25322,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792820,1604998.00
02/11/2017 01:00,2,0.000,ALERT,212.61,302.68,59.996,1486792804,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,615577.3,615577.3,25247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792822,1604999.00
02/11/2017 01:00,2,0.000,ALERT,212.38,300.57,60.002,1486792804,"274151322000094","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,721323.5,721323.5,25583,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792824,1605000.00
02/11/2017 01:00,2,0.000,ALERT,213.29,303.28,59.991,1486792804,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,624596.3,624596.3,25222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792826,1605001.00
02/11/2017 01:00,2,0.000,ALERT,212.83,302.98,59.996,1486792804,"201051344000890","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,612570.6,612570.6,25301,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792827,1605002.00
02/11/2017 01:00,2,0.000,ALERT,213.06,302.68,60.034,1486792804,"201051344000438","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,613694.1,613694.1,25284,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792829,1605003.00
02/11/2017 01:00,2,0.000,ALERT,213.29,302.07,60.018,1486792804,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,596690.0,596690.0,25503,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792831,1605004.00
02/11/2017 01:00,2,0.000,ALERT,212.38,301.47,59.986,1486792804,"274151322000083","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,867645.8,867645.8,24736,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792833,1605005.00
02/11/2017 01:00,2,0.000,ALERT,212.83,300.87,60.002,1486792804,"274151322000076","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,924840.5,924840.5,24839,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792835,1605006.00
02/11/2017 01:00,2,0.000,ALERT,213.06,303.28,59.981,1486792804,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,607457.4,607457.4,25386,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486792837,1605007.00
02/11/2017 01:00,2,0.000,ALERT,212.38,302.07,59.986,1486792804,"274151322000095","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,916253.6,916253.6,24926,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792838,1605008.00
02/11/2017 01:00,2,0.000,ALERT,213.06,302.37,59.991,1486792804,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.48,0.0,0.0,0.000,569082.1,569082.1,25424,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486792840,1605009.00
02/11/2017 01:00,2,0.000,ALERT,212.83,302.07,59.991,1486792804,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,613437.9,613437.9,25460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792842,1605010.00
02/11/2017 01:00,2,0.000,ALERT,213.06,302.37,59.991,1486792804,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,617706.0,617706.0,25049,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792844,1605011.00
02/11/2017 01:00,2,0.000,ALERT,213.51,302.07,60.012,1486792804,"201051344000853","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,617264.0,617264.0,24895,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792846,1605012.00
02/11/2017 01:00,2,0.000,ALERT,213.29,302.68,59.975,1486792804,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,613574.6,613574.6,25165,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792847,1605013.00
02/11/2017 01:00,2,0.000,ALERT,213.06,302.07,60.023,1486792804,"201051344000917","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,610186.8,610186.8,25184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792849,1605014.00
02/11/2017 01:00,2,0.000,ALERT,213.06,302.68,59.996,1486792804,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,617315.5,617315.5,25016,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792851,1605015.00
02/11/2017 01:00,2,0.000,ALERT,212.83,301.47,60.007,1486792804,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,608168.3,608168.3,25362,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792853,1605016.00
02/11/2017 01:00,2,0.000,ALERT,211.70,300.87,59.981,1486792804,"274151322000088","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,831992.4,831992.4,24934,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792854,1605017.00
02/11/2017 01:00,2,0.000,ALERT,212.83,300.57,59.981,1486792804,"274151322000068","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,722154.0,722154.0,25479,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792856,1605018.00
02/11/2017 01:00,2,0.000,ALERT,212.61,302.07,60.039,1486792804,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,603645.6,603645.6,25427,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792858,1605019.00
02/11/2017 01:00,2,0.000,ALERT,212.83,302.98,59.986,1486792804,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,619907.1,619907.1,25274,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792860,1605020.00
02/11/2017 01:00,2,0.000,ALERT,213.06,302.07,59.986,1486792804,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,612047.5,612047.5,25409,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792862,1605021.00
02/11/2017 01:00,2,0.000,ALERT,211.93,300.87,59.959,1486792804,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,848585.5,848585.5,24887,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792863,1605022.00
02/11/2017 01:00,2,0.000,ALERT,213.29,302.07,59.991,1486792804,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,606291.2,606291.2,25446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486792865,1605023.00
02/11/2017 01:00,2,0.000,ALERT,213.06,302.68,59.991,1486792804,"201051344001093","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,609373.4,609373.4,25280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792867,1605024.00
02/11/2017 01:00,2,0.000,ALERT,213.06,302.37,59.996,1486792804,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,625624.4,625624.4,24803,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486792869,1605025.00
02/11/2017 01:00,2,0.000,ALERT,213.29,302.07,59.996,1486792804,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,615154.4,615154.4,24889,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792871,1605026.00
02/11/2017 01:00,2,0.000,ALERT,213.29,303.28,60.018,1486792804,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,627051.2,627051.2,24785,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486792873,1605027.00
02/11/2017 01:00,2,0.000,ALERT,213.29,302.68,60.002,1486792804,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,618627.1,618627.1,24983,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792874,1605028.00
02/11/2017 01:00,2,0.000,ALERT,213.51,302.68,59.986,1486792804,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,606944.1,606944.1,25327,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792876,1605029.00
02/11/2017 01:00,2,0.000,ALERT,213.74,303.28,59.949,1486792804,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,617994.1,617994.1,24863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792878,1605030.00
02/11/2017 01:00,2,0.000,ALERT,212.38,299.97,60.012,1486792804,"274151322000087","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,820346.9,820346.9,25213,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486792880,1605031.00
02/11/2017 01:15,2,0.000,ALERT,213.51,302.07,59.975,1486793703,"201051344000645","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,617116.7,617116.7,24909,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793705,1605032.00
02/11/2017 01:15,2,0.000,ALERT,212.16,299.97,60.007,1486793703,"274151322000085","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,847171.2,847171.2,24935,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793706,1605033.00
02/11/2017 01:15,2,0.000,ALERT,213.51,301.77,60.034,1486793703,"201051344000633","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,606097.7,606097.7,25409,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793708,1605034.00
02/11/2017 01:15,2,0.000,ALERT,213.29,302.37,60.007,1486793703,"201051344000469","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,609000.0,609000.0,25365,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793710,1605035.00
02/11/2017 01:15,2,0.000,ALERT,212.61,302.07,60.007,1486793703,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,604835.1,604835.1,25288,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793712,1605036.00
02/11/2017 01:15,2,0.000,ALERT,211.93,299.97,60.002,1486793703,"274151322000052","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,876215.1,876215.1,24694,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793714,1605037.00
02/11/2017 01:15,2,0.000,ALERT,213.06,302.68,60.018,1486793703,"201051344000585","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,615316.9,615316.9,25444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793715,1605038.00
02/11/2017 01:15,2,0.000,ALERT,212.61,302.68,60.007,1486793703,"201051344001230","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,608696.0,608696.0,25104,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793717,1605039.00
02/11/2017 01:15,2,0.000,ALERT,213.29,303.28,60.018,1486793703,"201051344000582","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,600128.5,600128.5,25324,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793719,1605040.00
02/11/2017 01:15,2,0.000,ALERT,212.38,302.07,59.959,1486793703,"201051344000955","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,615577.3,615577.3,25249,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793721,1605041.00
02/11/2017 01:15,2,0.000,ALERT,211.93,299.97,60.002,1486793703,"274151322000094","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,721323.5,721323.5,25585,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793723,1605042.00
02/11/2017 01:15,2,0.000,ALERT,213.06,302.68,60.002,1486793703,"201051344000579","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,624596.3,624596.3,25224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793724,1605043.00
02/11/2017 01:15,2,0.000,ALERT,212.61,302.68,60.007,1486793703,"201051344000890","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,612570.6,612570.6,25303,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793726,1605044.00
02/11/2017 01:15,2,0.000,ALERT,212.83,302.07,60.007,1486793703,"201051344000438","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,613694.1,613694.1,25286,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793728,1605045.00
02/11/2017 01:15,2,0.000,ALERT,213.06,301.77,60.012,1486793703,"201051344000417","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,596690.0,596690.0,25505,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793730,1605046.00
02/11/2017 01:15,2,0.000,ALERT,212.16,301.17,60.002,1486793703,"274151322000083","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,867645.8,867645.8,24738,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793732,1605047.00
02/11/2017 01:15,2,0.000,ALERT,212.61,301.17,59.991,1486793703,"274151322000076","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,924840.5,924840.5,24841,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793734,1605048.00
02/11/2017 01:15,2,0.000,ALERT,213.06,302.98,59.996,1486793703,"201051344000868","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,607457.4,607457.4,25388,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793735,1605049.00
02/11/2017 01:15,2,0.000,ALERT,212.16,301.47,60.018,1486793703,"274151322000095","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,916253.6,916253.6,24928,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793737,1605050.00
02/11/2017 01:15,2,0.000,ALERT,213.06,302.37,59.991,1486793703,"201051344000988","219011344069620",0.00,0.50,0,297.26,304.78,0.0,0.0,0.000,569082.1,569082.1,25426,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793739,1605051.00
02/11/2017 01:15,2,0.000,ALERT,212.61,301.17,59.981,1486793703,"201051344001025","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,613437.9,613437.9,25462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793741,1605052.00
02/11/2017 01:15,2,0.000,ALERT,212.83,302.07,60.007,1486793703,"201051344000458","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,617706.0,617706.0,25051,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793743,1605053.00
02/11/2017 01:15,2,0.000,ALERT,213.74,302.07,59.981,1486793703,"201051344000853","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,617264.0,617264.0,24897,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793745,1605054.00
02/11/2017 01:15,2,0.000,ALERT,213.29,302.37,60.034,1486793703,"201051344000685","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,613574.6,613574.6,25167,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793746,1605055.00
02/11/2017 01:15,2,0.000,ALERT,212.83,301.77,59.991,1486793703,"201051344000917","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,610186.8,610186.8,25186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793748,1605056.00
02/11/2017 01:15,2,0.000,ALERT,213.06,302.37,60.002,1486793703,"201051344001145","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,617315.5,617315.5,25018,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793750,1605057.00
02/11/2017 01:15,2,0.000,ALERT,212.83,301.77,59.991,1486793703,"201051344000651","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,608168.3,608168.3,25364,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793752,1605058.00
02/11/2017 01:15,2,0.000,ALERT,211.93,300.27,59.996,1486793703,"274151322000088","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,831992.4,831992.4,24936,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793753,1605059.00
02/11/2017 01:15,2,0.000,ALERT,212.61,299.67,60.028,1486793703,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,722154.0,722154.0,25481,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793755,1605060.00
02/11/2017 01:15,2,0.000,ALERT,212.38,302.07,59.986,1486793703,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,603645.6,603645.6,25429,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793757,1605061.00
02/11/2017 01:15,2,0.000,ALERT,212.61,302.98,59.949,1486793703,"201051344000594","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,619907.1,619907.1,25276,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793759,1605062.00
02/11/2017 01:15,2,0.000,ALERT,212.83,302.07,59.991,1486793703,"201051344001203","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,612047.5,612047.5,25411,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793761,1605063.00
02/11/2017 01:15,2,0.000,ALERT,211.93,301.17,59.986,1486793703,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,848585.5,848585.5,24889,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793762,1605064.00
02/11/2017 01:15,2,0.000,ALERT,213.29,302.07,59.938,1486793703,"201051344000867","219011344069620",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,606291.2,606291.2,25448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793764,1605065.00
02/11/2017 01:15,2,0.000,ALERT,212.83,302.37,59.949,1486793703,"201051344001093","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,609373.4,609373.4,25282,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793766,1605066.00
02/11/2017 01:15,2,0.000,ALERT,213.06,302.68,59.991,1486793703,"201051344000900","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,625624.4,625624.4,24805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793768,1605067.00
02/11/2017 01:15,2,0.000,ALERT,213.29,302.07,60.007,1486793703,"201051344000648","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,615154.4,615154.4,24891,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793770,1605068.00
02/11/2017 01:15,2,0.000,ALERT,213.29,303.28,59.986,1486793703,"201051344000569","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,627051.2,627051.2,24787,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486793771,1605069.00
02/11/2017 01:15,2,0.000,ALERT,213.06,302.68,59.986,1486793703,"201051344000983","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,618627.1,618627.1,24985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793773,1605070.00
02/11/2017 01:15,2,0.000,ALERT,213.29,302.68,59.981,1486793703,"201051344001158","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,606944.1,606944.1,25329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793775,1605071.00
02/11/2017 01:15,2,0.000,ALERT,213.74,302.98,59.986,1486793703,"201051344000576","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,617994.1,617994.1,24865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793777,1605072.00
02/11/2017 01:15,2,0.000,ALERT,212.38,299.67,59.970,1486793703,"274151322000087","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,820346.9,820346.9,25215,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486793779,1605073.00
02/11/2017 01:30,2,0.000,ALERT,213.51,302.07,60.023,1486794603,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,617116.7,617116.7,24911,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794605,1605074.00
02/11/2017 01:30,2,0.000,ALERT,212.38,300.57,60.002,1486794603,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,847171.2,847171.2,24937,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794607,1605075.00
02/11/2017 01:30,2,0.000,ALERT,213.74,302.37,60.002,1486794603,"201051344000633","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,606097.7,606097.7,25411,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794609,1605076.00
02/11/2017 01:30,2,0.000,ALERT,213.29,302.37,60.007,1486794603,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,609000.0,609000.0,25367,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794611,1605077.00
02/11/2017 01:30,2,0.000,ALERT,212.61,302.07,60.007,1486794603,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,604835.1,604835.1,25290,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794612,1605078.00
02/11/2017 01:30,2,0.000,ALERT,211.93,300.57,60.012,1486794603,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,876215.1,876215.1,24696,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794614,1605079.00
02/11/2017 01:30,2,0.000,ALERT,213.06,302.37,60.012,1486794603,"201051344000585","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,615316.9,615316.9,25446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794616,1605080.00
02/11/2017 01:30,2,0.000,ALERT,212.83,302.37,59.996,1486794603,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,608696.0,608696.0,25106,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794618,1605081.00
02/11/2017 01:30,2,0.000,ALERT,213.51,302.98,60.034,1486794603,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,600128.5,600128.5,25326,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794619,1605082.00
02/11/2017 01:30,2,0.000,ALERT,212.38,302.07,59.975,1486794603,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,615577.3,615577.3,25251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794621,1605083.00
02/11/2017 01:30,2,0.000,ALERT,212.38,299.97,60.002,1486794603,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,721323.5,721323.5,25587,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794623,1605084.00
02/11/2017 01:30,2,0.000,ALERT,213.29,303.28,59.986,1486794603,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,624596.3,624596.3,25226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794625,1605085.00
02/11/2017 01:30,2,0.000,ALERT,212.61,302.68,60.028,1486794603,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,612570.6,612570.6,25305,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794627,1605086.00
02/11/2017 01:30,2,0.000,ALERT,213.06,302.37,60.012,1486794603,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,613694.1,613694.1,25288,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794629,1605087.00
02/11/2017 01:30,2,0.000,ALERT,213.06,301.47,59.996,1486794603,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,596690.0,596690.0,25507,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794631,1605088.00
02/11/2017 01:30,2,0.000,ALERT,212.38,301.17,60.007,1486794603,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,867645.8,867645.8,24740,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794632,1605089.00
02/11/2017 01:30,2,0.000,ALERT,213.06,300.87,59.996,1486794603,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,924840.5,924840.5,24843,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794634,1605090.00
02/11/2017 01:30,2,0.000,ALERT,213.29,303.58,60.007,1486794603,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,607457.4,607457.4,25390,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794636,1605091.00
02/11/2017 01:30,2,0.000,ALERT,212.38,302.07,59.996,1486794603,"274151322000095","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,916253.6,916253.6,24930,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794638,1605092.00
02/11/2017 01:30,2,0.000,ALERT,213.06,302.98,60.002,1486794603,"201051344000988","219011344069620",0.00,0.50,0,297.57,304.48,0.0,0.0,0.000,569082.1,569082.1,25428,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794640,1605093.00
02/11/2017 01:30,2,0.000,ALERT,212.83,301.47,59.996,1486794603,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,613437.9,613437.9,25464,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794641,1605094.00
02/11/2017 01:30,2,0.000,ALERT,213.06,302.98,59.986,1486794603,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,617706.0,617706.0,25053,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794643,1605095.00
02/11/2017 01:30,2,0.000,ALERT,213.96,303.28,59.996,1486794603,"201051344000853","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,617264.0,617264.0,24899,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794645,1605096.00
02/11/2017 01:30,2,0.000,ALERT,213.29,302.37,59.959,1486794603,"201051344000685","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,613574.6,613574.6,25169,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794647,1605097.00
02/11/2017 01:30,2,0.000,ALERT,213.06,301.77,59.996,1486794603,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,610186.8,610186.8,25188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794648,1605098.00
02/11/2017 01:30,2,0.000,ALERT,213.29,302.37,59.996,1486794603,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,617315.5,617315.5,25020,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794650,1605099.00
02/11/2017 01:30,2,0.000,ALERT,212.83,301.17,59.991,1486794603,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,608168.3,608168.3,25366,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794652,1605100.00
02/11/2017 01:30,2,0.000,ALERT,211.93,299.97,59.991,1486794603,"274151322000088","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,831992.4,831992.4,24938,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794654,1605101.00
02/11/2017 01:30,2,0.000,ALERT,212.83,299.97,59.986,1486794603,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,722154.0,722154.0,25483,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794656,1605102.00
02/11/2017 01:30,2,0.000,ALERT,212.61,302.07,59.986,1486794603,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,603645.6,603645.6,25431,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794657,1605103.00
02/11/2017 01:30,2,0.000,ALERT,212.61,302.98,59.991,1486794603,"201051344000594","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,619907.1,619907.1,25278,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794659,1605104.00
02/11/2017 01:30,2,0.000,ALERT,212.83,301.77,60.002,1486794603,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,612047.5,612047.5,25413,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794661,1605105.00
02/11/2017 01:30,2,0.000,ALERT,211.93,300.27,59.996,1486794603,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,848585.5,848585.5,24891,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794663,1605106.00
02/11/2017 01:30,2,0.000,ALERT,213.51,302.37,60.023,1486794603,"201051344000867","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,606291.2,606291.2,25450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794665,1605107.00
02/11/2017 01:30,2,0.000,ALERT,212.61,301.77,59.996,1486794603,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,609373.4,609373.4,25284,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794666,1605108.00
02/11/2017 01:30,2,0.000,ALERT,213.29,302.68,59.996,1486794603,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,625624.4,625624.4,24807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794668,1605109.00
02/11/2017 01:30,2,0.000,ALERT,213.29,302.07,60.002,1486794603,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,615154.4,615154.4,24893,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794670,1605110.00
02/11/2017 01:30,2,0.000,ALERT,213.29,303.28,60.002,1486794603,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,627051.2,627051.2,24789,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794672,1605111.00
