ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 01:30,2,0.000,ALERT,213.06,302.68,60.023,1486794603,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,618627.1,618627.1,24987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794674,1605112.00
02/11/2017 01:30,2,0.000,ALERT,213.51,302.68,60.007,1486794603,"201051344001158","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,606944.1,606944.1,25331,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794676,1605113.00
02/11/2017 01:30,2,0.000,ALERT,213.74,302.98,60.002,1486794603,"201051344000576","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,617994.1,617994.1,24867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486794677,1605114.00
02/11/2017 01:30,2,0.000,ALERT,212.38,299.97,59.996,1486794603,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,820346.9,820346.9,25217,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486794679,1605115.00
02/11/2017 01:45,2,0.000,ALERT,213.51,302.68,60.012,1486795504,"201051344000645","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,617116.7,617116.7,24913,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795506,1605116.00
02/11/2017 01:45,2,0.000,ALERT,212.38,300.87,59.986,1486795504,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,847171.2,847171.2,24939,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795507,1605117.00
02/11/2017 01:45,2,0.000,ALERT,213.74,302.68,59.986,1486795504,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,606097.7,606097.7,25413,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795509,1605118.00
02/11/2017 01:45,2,0.000,ALERT,213.29,302.68,59.991,1486795504,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,609000.0,609000.0,25369,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795511,1605119.00
02/11/2017 01:45,2,0.000,ALERT,212.83,302.37,59.986,1486795504,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,604835.1,604835.1,25292,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795513,1605120.00
02/11/2017 01:45,2,0.000,ALERT,212.16,300.87,59.970,1486795504,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,876215.1,876215.1,24698,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795515,1605121.00
02/11/2017 01:45,2,0.000,ALERT,213.06,302.68,59.991,1486795504,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,615316.9,615316.9,25448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795517,1605122.00
02/11/2017 01:45,2,0.000,ALERT,212.83,302.98,59.991,1486795504,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,608696.0,608696.0,25108,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795518,1605123.00
02/11/2017 01:45,2,0.000,ALERT,213.51,303.28,60.012,1486795504,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,600128.5,600128.5,25328,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486795520,1605124.00
02/11/2017 01:45,2,0.000,ALERT,212.38,302.37,59.986,1486795504,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,615577.3,615577.3,25253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486795522,1605125.00
02/11/2017 01:45,2,0.000,ALERT,212.38,300.27,59.981,1486795504,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,721323.5,721323.5,25589,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795524,1605126.00
02/11/2017 01:45,2,0.000,ALERT,213.29,303.88,59.981,1486795504,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,624596.3,624596.3,25228,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795525,1605127.00
02/11/2017 01:45,2,0.000,ALERT,212.83,302.98,59.975,1486795504,"201051344000890","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,612570.6,612570.6,25307,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795527,1605128.00
02/11/2017 01:45,2,0.000,ALERT,213.29,302.68,59.965,1486795504,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,613694.1,613694.1,25290,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795529,1605129.00
02/11/2017 01:45,2,0.000,ALERT,213.29,302.07,60.007,1486795504,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,596690.0,596690.0,25509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795531,1605130.00
02/11/2017 01:45,2,0.000,ALERT,212.61,300.87,59.996,1486795504,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,867645.8,867645.8,24742,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795533,1605131.00
02/11/2017 01:45,2,0.000,ALERT,213.06,300.87,59.959,1486795504,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,924840.5,924840.5,24845,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795534,1605132.00
02/11/2017 01:45,2,0.000,ALERT,213.29,303.58,59.975,1486795504,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,607457.4,607457.4,25392,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795536,1605133.00
02/11/2017 01:45,2,0.000,ALERT,212.38,301.77,59.986,1486795504,"274151322000095","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,916253.6,916253.6,24932,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795538,1605134.00
02/11/2017 01:45,2,0.000,ALERT,213.29,302.98,59.986,1486795504,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,569082.1,569082.1,25430,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795540,1605135.00
02/11/2017 01:45,2,0.000,ALERT,212.83,301.77,59.965,1486795504,"201051344001025","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,613437.9,613437.9,25466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795542,1605136.00
02/11/2017 01:45,2,0.000,ALERT,213.29,303.28,59.938,1486795504,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,617706.0,617706.0,25055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795544,1605137.00
02/11/2017 01:45,2,0.000,ALERT,213.74,302.98,59.959,1486795504,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,617264.0,617264.0,24901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795546,1605138.00
02/11/2017 01:45,2,0.000,ALERT,213.29,302.37,60.007,1486795504,"201051344000685","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,613574.6,613574.6,25171,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795547,1605139.00
02/11/2017 01:45,2,0.000,ALERT,213.29,302.07,59.959,1486795504,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,610186.8,610186.8,25190,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795549,1605140.00
02/11/2017 01:45,2,0.000,ALERT,213.29,302.68,59.965,1486795504,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,617315.5,617315.5,25022,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486795551,1605141.00
02/11/2017 01:45,2,0.000,ALERT,213.29,301.77,59.970,1486795504,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,608168.3,608168.3,25368,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795553,1605142.00
02/11/2017 01:45,2,0.000,ALERT,212.16,300.57,59.944,1486795504,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,831992.4,831992.4,24940,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795555,1605143.00
02/11/2017 01:45,2,0.000,ALERT,212.83,300.27,59.991,1486795504,"274151322000068","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,722154.0,722154.0,25485,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795556,1605144.00
02/11/2017 01:45,2,0.000,ALERT,212.83,302.68,59.922,1486795504,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,603645.6,603645.6,25433,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795558,1605145.00
02/11/2017 01:45,2,0.000,ALERT,213.06,303.58,59.965,1486795504,"201051344000594","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,619907.1,619907.1,25280,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486795560,1605146.00
02/11/2017 01:45,2,0.000,ALERT,213.06,302.07,59.996,1486795504,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,612047.5,612047.5,25415,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486795562,1605147.00
02/11/2017 01:45,2,0.000,ALERT,212.16,300.87,59.954,1486795504,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,848585.5,848585.5,24893,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486795564,1605148.00
02/11/2017 01:45,2,0.000,ALERT,213.51,302.37,59.959,1486795504,"201051344000867","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,606291.2,606291.2,25452,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795566,1605149.00
02/11/2017 01:45,2,0.000,ALERT,212.83,302.07,59.959,1486795504,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,609373.4,609373.4,25286,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486795567,1605150.00
02/11/2017 01:45,2,0.000,ALERT,213.29,303.28,59.991,1486795504,"201051344000900","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,625624.4,625624.4,24809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795569,1605151.00
02/11/2017 01:45,2,0.000,ALERT,213.51,302.37,59.965,1486795504,"201051344000648","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,615154.4,615154.4,24895,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795571,1605152.00
02/11/2017 01:45,2,0.000,ALERT,213.29,303.28,59.959,1486795504,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,627051.2,627051.2,24791,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795573,1605153.00
02/11/2017 01:45,2,0.000,ALERT,213.29,303.28,59.959,1486795504,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,618627.1,618627.1,24989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795575,1605154.00
02/11/2017 01:45,2,0.000,ALERT,213.29,302.68,59.996,1486795504,"201051344001158","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,606944.1,606944.1,25333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795576,1605155.00
02/11/2017 01:45,2,0.000,ALERT,213.51,303.28,59.959,1486795504,"201051344000576","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,617994.1,617994.1,24869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486795578,1605156.00
02/11/2017 01:45,2,0.000,ALERT,212.38,299.67,59.959,1486795504,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,820346.9,820346.9,25219,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486795580,1605157.00
02/11/2017 02:00,2,0.000,ALERT,213.51,302.37,60.023,1486796403,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,617116.7,617116.7,24915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796405,1605158.00
02/11/2017 02:00,2,0.000,ALERT,212.16,299.97,60.012,1486796403,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,847171.2,847171.2,24941,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796407,1605159.00
02/11/2017 02:00,2,0.000,ALERT,213.74,302.37,60.002,1486796403,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,606097.7,606097.7,25415,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796409,1605160.00
02/11/2017 02:00,2,0.000,ALERT,213.29,302.68,60.002,1486796403,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,609000.0,609000.0,25371,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796410,1605161.00
02/11/2017 02:00,2,0.000,ALERT,212.83,302.37,60.002,1486796403,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,604835.1,604835.1,25294,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796412,1605162.00
02/11/2017 02:00,2,0.000,ALERT,211.70,300.87,60.018,1486796403,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,876215.1,876215.1,24700,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796414,1605163.00
02/11/2017 02:00,2,0.000,ALERT,213.29,302.68,60.002,1486796403,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,615316.9,615316.9,25450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796416,1605164.00
02/11/2017 02:00,2,0.000,ALERT,212.83,302.37,59.996,1486796403,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,608696.0,608696.0,25110,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796418,1605165.00
02/11/2017 02:00,2,0.000,ALERT,213.29,302.98,59.996,1486796403,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,600128.5,600128.5,25330,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796419,1605166.00
02/11/2017 02:00,2,0.000,ALERT,212.61,302.07,59.991,1486796403,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,615577.3,615577.3,25255,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796421,1605167.00
02/11/2017 02:00,2,0.000,ALERT,212.16,299.97,60.002,1486796403,"274151322000094","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,721323.5,721323.5,25591,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796423,1605168.00
02/11/2017 02:00,2,0.000,ALERT,212.83,302.68,59.991,1486796403,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,624596.3,624596.3,25230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796425,1605169.00
02/11/2017 02:00,2,0.000,ALERT,212.61,302.07,60.002,1486796403,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,612570.6,612570.6,25309,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796427,1605170.00
02/11/2017 02:00,2,0.000,ALERT,213.06,302.07,60.007,1486796403,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,613694.1,613694.1,25292,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796428,1605171.00
02/11/2017 02:00,2,0.000,ALERT,213.06,301.17,59.991,1486796403,"201051344000417","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,596690.0,596690.0,25511,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796430,1605172.00
02/11/2017 02:00,2,0.000,ALERT,211.93,300.57,60.007,1486796403,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,867645.8,867645.8,24744,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796432,1605173.00
02/11/2017 02:00,2,0.000,ALERT,212.61,299.67,59.991,1486796403,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,924840.5,924840.5,24847,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796434,1605174.00
02/11/2017 02:00,2,0.000,ALERT,212.83,303.28,59.996,1486796403,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,607457.4,607457.4,25394,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796436,1605175.00
02/11/2017 02:00,2,0.000,ALERT,211.93,301.17,59.975,1486796403,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,916253.6,916253.6,24934,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796438,1605176.00
02/11/2017 02:00,2,0.000,ALERT,212.83,302.68,59.996,1486796403,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,569082.1,569082.1,25432,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796440,1605177.00
02/11/2017 02:00,2,0.000,ALERT,212.83,301.47,59.991,1486796403,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,613437.9,613437.9,25468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796442,1605178.00
02/11/2017 02:00,2,0.000,ALERT,213.06,302.68,60.002,1486796403,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,617706.0,617706.0,25057,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796443,1605179.00
02/11/2017 02:00,2,0.000,ALERT,213.51,302.37,60.002,1486796403,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,617264.0,617264.0,24903,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796445,1605180.00
02/11/2017 02:00,2,0.000,ALERT,213.29,302.68,59.996,1486796403,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,613574.6,613574.6,25173,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796447,1605181.00
02/11/2017 02:00,2,0.000,ALERT,213.29,302.07,60.007,1486796403,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,610186.8,610186.8,25192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796449,1605182.00
02/11/2017 02:00,2,0.000,ALERT,213.29,302.37,60.007,1486796403,"201051344001145","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,617315.5,617315.5,25024,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796451,1605183.00
02/11/2017 02:00,2,0.000,ALERT,213.06,301.77,60.018,1486796403,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,608168.3,608168.3,25370,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796452,1605184.00
02/11/2017 02:00,2,0.000,ALERT,211.70,299.97,60.007,1486796403,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,831992.4,831992.4,24942,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796454,1605185.00
02/11/2017 02:00,2,0.000,ALERT,212.61,299.67,60.007,1486796403,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,722154.0,722154.0,25487,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796456,1605186.00
02/11/2017 02:00,2,0.000,ALERT,212.61,302.07,60.007,1486796403,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,603645.6,603645.6,25435,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796458,1605187.00
02/11/2017 02:00,2,0.000,ALERT,212.83,303.28,59.986,1486796403,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,619907.1,619907.1,25282,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796459,1605188.00
02/11/2017 02:00,2,0.000,ALERT,213.06,301.77,60.018,1486796403,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,612047.5,612047.5,25417,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796461,1605189.00
02/11/2017 02:00,2,0.000,ALERT,211.70,300.87,60.028,1486796403,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,848585.5,848585.5,24895,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796463,1605190.00
02/11/2017 02:00,2,0.000,ALERT,213.29,302.07,60.002,1486796403,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,606291.2,606291.2,25454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796465,1605191.00
02/11/2017 02:00,2,0.000,ALERT,212.83,302.37,59.996,1486796403,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,609373.4,609373.4,25288,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796467,1605192.00
02/11/2017 02:00,2,0.000,ALERT,213.06,302.68,60.002,1486796403,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,625624.4,625624.4,24811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796469,1605193.00
02/11/2017 02:00,2,0.000,ALERT,213.06,302.07,59.959,1486796403,"201051344000648","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,615154.4,615154.4,24897,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796470,1605194.00
02/11/2017 02:00,2,0.000,ALERT,213.29,303.58,59.981,1486796403,"201051344000569","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,627051.2,627051.2,24793,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796472,1605195.00
02/11/2017 02:00,2,0.000,ALERT,213.06,302.98,59.996,1486796403,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,618627.1,618627.1,24991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796474,1605196.00
02/11/2017 02:00,2,0.000,ALERT,213.29,302.68,59.975,1486796403,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,606944.1,606944.1,25335,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796476,1605197.00
02/11/2017 02:00,2,0.000,ALERT,213.74,303.58,59.996,1486796403,"201051344000576","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,617994.1,617994.1,24871,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486796477,1605198.00
02/11/2017 02:00,2,0.000,ALERT,212.16,299.37,59.991,1486796403,"274151322000087","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,820346.9,820346.9,25221,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486796479,1605199.00
02/11/2017 02:15,2,0.000,ALERT,213.96,303.88,59.965,1486797304,"201051344000645","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,617116.7,617116.7,24917,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797306,1605200.00
02/11/2017 02:15,2,0.000,ALERT,212.83,301.17,59.959,1486797304,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,847171.2,847171.2,24943,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797307,1605201.00
02/11/2017 02:15,2,0.000,ALERT,213.96,302.98,59.965,1486797304,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,606097.7,606097.7,25417,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797309,1605202.00
02/11/2017 02:15,2,0.000,ALERT,213.51,303.28,59.965,1486797304,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,609000.0,609000.0,25373,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797311,1605203.00
02/11/2017 02:15,2,0.000,ALERT,213.06,302.98,59.959,1486797304,"201051344000646","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,604835.1,604835.1,25296,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797313,1605204.00
02/11/2017 02:15,2,0.000,ALERT,212.38,302.07,59.970,1486797304,"274151322000052","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,876215.1,876215.1,24702,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797314,1605205.00
02/11/2017 02:15,2,0.000,ALERT,213.51,303.28,59.965,1486797304,"201051344000585","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,615316.9,615316.9,25452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797316,1605206.00
02/11/2017 02:15,2,0.000,ALERT,213.29,303.28,59.965,1486797304,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,608696.0,608696.0,25112,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797318,1605207.00
02/11/2017 02:15,2,0.000,ALERT,213.96,303.88,59.965,1486797304,"201051344000582","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,600128.5,600128.5,25332,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797320,1605208.00
02/11/2017 02:15,2,0.000,ALERT,213.06,302.98,59.965,1486797304,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,615577.3,615577.3,25257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797322,1605209.00
02/11/2017 02:15,2,0.000,ALERT,212.61,300.57,59.959,1486797304,"274151322000094","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,721323.5,721323.5,25593,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797323,1605210.00
02/11/2017 02:15,2,0.000,ALERT,213.51,304.18,59.949,1486797304,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,624596.3,624596.3,25232,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797325,1605211.00
02/11/2017 02:15,2,0.000,ALERT,213.29,303.58,59.975,1486797304,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,612570.6,612570.6,25311,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797327,1605212.00
02/11/2017 02:15,2,0.000,ALERT,213.51,303.28,59.954,1486797304,"201051344000438","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,613694.1,613694.1,25294,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797329,1605213.00
02/11/2017 02:15,2,0.000,ALERT,213.51,302.68,59.970,1486797304,"201051344000417","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,596690.0,596690.0,25513,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797331,1605214.00
02/11/2017 02:15,2,0.000,ALERT,212.83,301.47,59.970,1486797304,"274151322000083","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,867645.8,867645.8,24746,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797332,1605215.00
02/11/2017 02:15,2,0.000,ALERT,213.29,301.47,59.959,1486797304,"274151322000076","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,924840.5,924840.5,24849,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797334,1605216.00
02/11/2017 02:15,2,0.000,ALERT,213.51,304.78,59.981,1486797304,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,607457.4,607457.4,25396,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797336,1605217.00
02/11/2017 02:15,2,0.000,ALERT,212.61,302.07,59.965,1486797304,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,916253.6,916253.6,24936,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797338,1605218.00
02/11/2017 02:15,2,0.000,ALERT,213.29,303.58,59.981,1486797304,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.78,0.0,0.0,0.000,569082.1,569082.1,25434,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797340,1605219.00
02/11/2017 02:15,2,0.000,ALERT,213.06,302.37,59.981,1486797304,"201051344001025","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,613437.9,613437.9,25470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797342,1605220.00
02/11/2017 02:15,2,0.000,ALERT,213.29,303.88,59.975,1486797304,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,617706.0,617706.0,25059,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797343,1605221.00
02/11/2017 02:15,2,0.000,ALERT,213.96,303.58,59.986,1486797304,"201051344000853","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,617264.0,617264.0,24905,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797345,1605222.00
02/11/2017 02:15,2,0.000,ALERT,213.74,303.28,59.986,1486797304,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,613574.6,613574.6,25175,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797347,1605223.00
02/11/2017 02:15,2,0.000,ALERT,213.51,302.98,59.965,1486797304,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,610186.8,610186.8,25194,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797349,1605224.00
02/11/2017 02:15,2,0.000,ALERT,213.51,303.28,59.944,1486797304,"201051344001145","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,617315.5,617315.5,25026,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797351,1605225.00
02/11/2017 02:15,2,0.000,ALERT,213.51,302.68,59.959,1486797304,"201051344000651","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,608168.3,608168.3,25372,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486797352,1605226.00
02/11/2017 02:15,2,0.000,ALERT,212.38,301.47,59.954,1486797304,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,831992.4,831992.4,24944,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486797354,1605227.00
02/11/2017 02:15,2,0.000,ALERT,213.29,300.57,60.007,1486797304,"274151322000068","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,722154.0,722154.0,25489,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797356,1605228.00
02/11/2017 02:15,2,0.000,ALERT,213.06,303.28,59.996,1486797304,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,603645.6,603645.6,25437,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486797358,1605229.00
02/11/2017 02:15,2,0.000,ALERT,213.29,304.18,59.996,1486797304,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,619907.1,619907.1,25284,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797359,1605230.00
02/11/2017 02:15,2,0.000,ALERT,213.29,302.37,59.986,1486797304,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,612047.5,612047.5,25419,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797361,1605231.00
02/11/2017 02:15,2,0.000,ALERT,212.61,301.47,59.991,1486797304,"274151322000054","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,848585.5,848585.5,24897,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797363,1605232.00
02/11/2017 02:15,2,0.000,ALERT,213.74,303.28,59.986,1486797304,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,606291.2,606291.2,25456,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797365,1605233.00
02/11/2017 02:15,2,0.000,ALERT,213.29,302.98,59.975,1486797304,"201051344001093","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,609373.4,609373.4,25290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486797367,1605234.00
02/11/2017 02:15,2,0.000,ALERT,213.51,303.88,59.981,1486797304,"201051344000900","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,625624.4,625624.4,24813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797368,1605235.00
02/11/2017 02:15,2,0.000,ALERT,213.74,302.98,59.986,1486797304,"201051344000648","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,615154.4,615154.4,24899,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797370,1605236.00
02/11/2017 02:15,2,0.000,ALERT,213.74,304.48,59.996,1486797304,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,627051.2,627051.2,24795,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797372,1605237.00
02/11/2017 02:15,2,0.000,ALERT,213.51,303.88,59.975,1486797304,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,618627.1,618627.1,24993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486797374,1605238.00
02/11/2017 02:15,2,0.000,ALERT,213.74,303.58,59.986,1486797304,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,606944.1,606944.1,25337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797376,1605239.00
02/11/2017 02:15,2,0.000,ALERT,214.19,304.48,59.986,1486797304,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,617994.1,617994.1,24873,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797378,1605240.00
02/11/2017 02:15,2,0.000,ALERT,212.83,300.87,59.970,1486797304,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,820346.9,820346.9,25223,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486797379,1605241.00
02/11/2017 02:30,2,0.000,ALERT,213.74,302.98,59.996,1486798203,"201051344000645","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,617116.7,617116.7,24919,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798205,1605242.00
02/11/2017 02:30,2,0.000,ALERT,212.83,301.77,60.002,1486798203,"274151322000085","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,847171.2,847171.2,24945,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798207,1605243.00
02/11/2017 02:30,2,0.000,ALERT,213.74,302.98,60.012,1486798203,"201051344000633","219011344069620",0.00,-0.50,0,298.17,305.38,0.0,0.0,0.000,606097.7,606097.7,25419,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798209,1605244.00
02/11/2017 02:30,2,0.000,ALERT,213.29,302.98,60.023,1486798203,"201051344000469","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,609000.0,609000.0,25375,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798211,1605245.00
02/11/2017 02:30,2,0.000,ALERT,212.83,302.98,60.007,1486798203,"201051344000646","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,604835.1,604835.1,25298,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798213,1605246.00
02/11/2017 02:30,2,0.000,ALERT,212.16,301.77,59.996,1486798203,"274151322000052","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,876215.1,876215.1,24704,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798214,1605247.00
02/11/2017 02:30,2,0.000,ALERT,213.29,302.98,60.007,1486798203,"201051344000585","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,615316.9,615316.9,25454,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798216,1605248.00
02/11/2017 02:30,2,0.000,ALERT,213.06,303.28,59.996,1486798203,"201051344001230","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,608696.0,608696.0,25114,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798218,1605249.00
02/11/2017 02:30,2,0.000,ALERT,213.51,303.58,59.991,1486798203,"201051344000582","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,600128.5,600128.5,25334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798220,1605250.00
02/11/2017 02:30,2,0.000,ALERT,212.83,302.68,60.002,1486798203,"201051344000955","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,615577.3,615577.3,25259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798222,1605251.00
02/11/2017 02:30,2,0.000,ALERT,212.61,301.17,59.991,1486798203,"274151322000094","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,721323.5,721323.5,25595,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798223,1605252.00
02/11/2017 02:30,2,0.000,ALERT,213.06,303.58,59.981,1486798203,"201051344000579","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,624596.3,624596.3,25234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798225,1605253.00
02/11/2017 02:30,2,0.000,ALERT,212.83,302.98,59.996,1486798203,"201051344000890","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,612570.6,612570.6,25313,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798227,1605254.00
02/11/2017 02:30,2,0.000,ALERT,213.29,302.68,59.959,1486798203,"201051344000438","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,613694.1,613694.1,25296,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798229,1605255.00
02/11/2017 02:30,2,0.000,ALERT,213.29,302.37,59.954,1486798203,"201051344000417","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,596690.0,596690.0,25515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798230,1605256.00
