ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 02:30,2,0.000,ALERT,212.61,301.77,59.991,1486798203,"274151322000083","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,867645.8,867645.8,24748,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798232,1605257.00
02/11/2017 02:30,2,0.000,ALERT,213.51,302.37,60.012,1486798203,"274151322000076","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,924840.5,924840.5,24851,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798234,1605258.00
02/11/2017 02:30,2,0.000,ALERT,213.06,303.58,60.028,1486798203,"201051344000868","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,607457.4,607457.4,25398,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798236,1605259.00
02/11/2017 02:30,2,0.000,ALERT,212.61,302.98,60.007,1486798203,"274151322000095","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,916253.6,916253.6,24938,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798238,1605260.00
02/11/2017 02:30,2,0.000,ALERT,213.06,302.98,60.002,1486798203,"201051344000988","219011344069620",0.00,0.00,0,297.57,305.38,0.0,0.0,0.000,569082.1,569082.1,25436,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798240,1605261.00
02/11/2017 02:30,2,0.000,ALERT,212.83,302.07,60.002,1486798203,"201051344001025","219011344069620",0.00,-1.00,0,298.47,305.38,0.0,0.0,0.000,613437.9,613437.9,25472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798241,1605262.00
02/11/2017 02:30,2,0.000,ALERT,213.06,303.28,60.002,1486798203,"201051344000458","219011344069620",0.00,1.50,0,299.97,306.28,0.0,0.0,0.000,617706.0,617706.0,25061,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798243,1605263.00
02/11/2017 02:30,2,0.000,ALERT,213.96,303.28,59.996,1486798203,"201051344000853","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,617264.0,617264.0,24907,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798245,1605264.00
02/11/2017 02:30,2,0.000,ALERT,213.29,302.68,60.002,1486798203,"201051344000685","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,613574.6,613574.6,25177,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798247,1605265.00
02/11/2017 02:30,2,0.000,ALERT,213.29,302.37,59.996,1486798203,"201051344000917","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,610186.8,610186.8,25196,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798249,1605266.00
02/11/2017 02:30,2,0.000,ALERT,213.29,302.68,59.996,1486798203,"201051344001145","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,617315.5,617315.5,25028,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798251,1605267.00
02/11/2017 02:30,2,0.000,ALERT,213.06,302.07,59.991,1486798203,"201051344000651","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,608168.3,608168.3,25374,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798252,1605268.00
02/11/2017 02:30,2,0.000,ALERT,212.16,301.47,59.996,1486798203,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,831992.4,831992.4,24946,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798254,1605269.00
02/11/2017 02:30,2,0.000,ALERT,213.29,300.87,60.023,1486798203,"274151322000068","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,722154.0,722154.0,25491,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798256,1605270.00
02/11/2017 02:30,2,0.000,ALERT,212.61,302.37,59.986,1486798203,"201051344001135","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,603645.6,603645.6,25439,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798258,1605271.00
02/11/2017 02:30,2,0.000,ALERT,212.83,303.58,59.996,1486798203,"201051344000594","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,619907.1,619907.1,25286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798260,1605272.00
02/11/2017 02:30,2,0.000,ALERT,213.06,302.68,59.981,1486798203,"201051344001203","219011344069620",0.00,-0.50,0,299.37,306.28,0.0,0.0,0.000,612047.5,612047.5,25421,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798262,1605273.00
02/11/2017 02:30,2,0.000,ALERT,212.38,301.47,60.012,1486798203,"274151322000054","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,848585.5,848585.5,24899,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798264,1605274.00
02/11/2017 02:30,2,0.000,ALERT,213.29,302.07,59.991,1486798203,"201051344000867","219011344069620",0.00,0.50,0,299.07,305.98,0.0,0.0,0.000,606291.2,606291.2,25458,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798265,1605275.00
02/11/2017 02:30,2,0.000,ALERT,213.06,302.98,59.996,1486798203,"201051344001093","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,609373.4,609373.4,25292,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798267,1605276.00
02/11/2017 02:30,2,0.000,ALERT,213.06,302.68,59.991,1486798203,"201051344000900","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,625624.4,625624.4,24815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798269,1605277.00
02/11/2017 02:30,2,0.000,ALERT,213.06,301.77,60.028,1486798203,"201051344000648","219011344069620",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,615154.4,615154.4,24901,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798271,1605278.00
02/11/2017 02:30,2,0.000,ALERT,213.06,303.58,59.986,1486798203,"201051344000569","219011344069620",0.00,0.00,0,300.27,306.58,0.0,0.0,0.000,627051.2,627051.2,24797,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798273,1605279.00
02/11/2017 02:30,2,0.000,ALERT,213.06,302.68,59.959,1486798203,"201051344000983","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,618627.1,618627.1,24995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798274,1605280.00
02/11/2017 02:30,2,0.000,ALERT,213.06,302.68,59.986,1486798203,"201051344001158","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,606944.1,606944.1,25339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798276,1605281.00
02/11/2017 02:30,2,0.000,ALERT,213.74,303.58,59.981,1486798203,"201051344000576","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,617994.1,617994.1,24875,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486798278,1605282.00
02/11/2017 02:30,2,0.000,ALERT,212.61,300.27,59.975,1486798203,"274151322000087","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,820346.9,820346.9,25225,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486798280,1605283.00
02/11/2017 02:45,2,0.000,ALERT,213.96,302.98,60.012,1486799103,"201051344000645","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,617116.7,617116.7,24921,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799105,1605284.00
02/11/2017 02:45,2,0.000,ALERT,213.06,302.07,59.996,1486799103,"274151322000085","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,847171.2,847171.2,24947,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799107,1605285.00
02/11/2017 02:45,2,0.000,ALERT,214.19,302.98,60.002,1486799103,"201051344000633","219011344069620",0.00,-0.50,0,298.17,304.78,0.0,0.0,0.000,606097.7,606097.7,25421,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799109,1605286.00
02/11/2017 02:45,2,0.000,ALERT,213.51,302.98,59.965,1486799103,"201051344000469","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,609000.0,609000.0,25377,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799111,1605287.00
02/11/2017 02:45,2,0.000,ALERT,213.29,303.58,60.007,1486799103,"201051344000646","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,604835.1,604835.1,25300,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799112,1605288.00
02/11/2017 02:45,2,0.000,ALERT,212.61,302.98,60.028,1486799103,"274151322000052","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,876215.1,876215.1,24706,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799114,1605289.00
02/11/2017 02:45,2,0.000,ALERT,213.51,303.58,60.002,1486799103,"201051344000585","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,615316.9,615316.9,25456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799116,1605290.00
02/11/2017 02:45,2,0.000,ALERT,213.51,303.88,60.007,1486799103,"201051344001230","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,608696.0,608696.0,25116,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799118,1605291.00
02/11/2017 02:45,2,0.000,ALERT,213.96,304.48,59.996,1486799103,"201051344000582","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,600128.5,600128.5,25336,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799120,1605292.00
02/11/2017 02:45,2,0.000,ALERT,213.06,303.58,60.034,1486799103,"201051344000955","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,615577.3,615577.3,25261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799121,1605293.00
02/11/2017 02:45,2,0.000,ALERT,213.06,301.47,60.002,1486799103,"274151322000094","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,721323.5,721323.5,25597,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799123,1605294.00
02/11/2017 02:45,2,0.000,ALERT,213.51,303.58,60.002,1486799103,"201051344000579","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,624596.3,624596.3,25236,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799125,1605295.00
02/11/2017 02:45,2,0.000,ALERT,213.29,304.18,59.981,1486799103,"201051344000890","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,612570.6,612570.6,25315,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799127,1605296.00
02/11/2017 02:45,2,0.000,ALERT,213.51,303.58,60.002,1486799103,"201051344000438","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,613694.1,613694.1,25298,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799129,1605297.00
02/11/2017 02:45,2,0.000,ALERT,213.51,302.98,59.996,1486799103,"201051344000417","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,596690.0,596690.0,25517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799131,1605298.00
02/11/2017 02:45,2,0.000,ALERT,212.83,302.37,59.970,1486799103,"274151322000083","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,867645.8,867645.8,24750,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799132,1605299.00
02/11/2017 02:45,2,0.000,ALERT,213.29,301.47,60.002,1486799103,"274151322000076","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,924840.5,924840.5,24853,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799134,1605300.00
02/11/2017 02:45,2,0.000,ALERT,213.29,303.88,59.996,1486799103,"201051344000868","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,607457.4,607457.4,25400,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799136,1605301.00
02/11/2017 02:45,2,0.000,ALERT,212.38,302.37,60.002,1486799103,"274151322000095","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,916253.6,916253.6,24940,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799138,1605302.00
02/11/2017 02:45,2,0.000,ALERT,213.06,302.68,59.996,1486799103,"201051344000988","219011344069620",0.00,0.00,0,297.26,304.78,0.0,0.0,0.000,569082.1,569082.1,25438,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799140,1605303.00
02/11/2017 02:45,2,0.000,ALERT,213.29,302.68,59.991,1486799103,"201051344001025","219011344069620",0.00,-1.00,0,298.77,305.38,0.0,0.0,0.000,613437.9,613437.9,25474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799141,1605304.00
02/11/2017 02:45,2,0.000,ALERT,213.06,302.68,59.991,1486799103,"201051344000458","219011344069620",0.00,1.00,0,299.67,305.98,0.0,0.0,0.000,617706.0,617706.0,25063,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799143,1605305.00
02/11/2017 02:45,2,0.000,ALERT,213.74,302.98,59.965,1486799103,"201051344000853","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,617264.0,617264.0,24909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799145,1605306.00
02/11/2017 02:45,2,0.000,ALERT,213.74,303.88,59.996,1486799103,"201051344000685","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,613574.6,613574.6,25179,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799147,1605307.00
02/11/2017 02:45,2,0.000,ALERT,213.51,303.28,60.007,1486799103,"201051344000917","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,610186.8,610186.8,25198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799148,1605308.00
02/11/2017 02:45,2,0.000,ALERT,213.74,303.58,60.018,1486799103,"201051344001145","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,617315.5,617315.5,25030,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799150,1605309.00
02/11/2017 02:45,2,0.000,ALERT,213.51,302.68,60.002,1486799103,"201051344000651","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,608168.3,608168.3,25376,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799152,1605310.00
02/11/2017 02:45,2,0.000,ALERT,212.38,301.47,60.002,1486799103,"274151322000088","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,831992.4,831992.4,24948,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799154,1605311.00
02/11/2017 02:45,2,0.000,ALERT,213.51,301.17,60.018,1486799103,"274151322000068","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,722154.0,722154.0,25493,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799156,1605312.00
02/11/2017 02:45,2,0.000,ALERT,213.06,303.58,59.996,1486799103,"201051344001135","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,603645.6,603645.6,25441,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799157,1605313.00
02/11/2017 02:45,2,0.000,ALERT,213.06,303.28,60.007,1486799103,"201051344000594","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,619907.1,619907.1,25288,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799159,1605314.00
02/11/2017 02:45,2,0.000,ALERT,213.51,303.28,60.007,1486799103,"201051344001203","219011344069620",0.00,-0.50,0,299.37,306.58,0.0,0.0,0.000,612047.5,612047.5,25423,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799161,1605315.00
02/11/2017 02:45,2,0.000,ALERT,212.61,302.07,59.996,1486799103,"274151322000054","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,848585.5,848585.5,24901,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799163,1605316.00
02/11/2017 02:45,2,0.000,ALERT,213.51,302.37,60.007,1486799103,"201051344000867","219011344069620",0.00,0.50,0,298.77,305.38,0.0,0.0,0.000,606291.2,606291.2,25460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799165,1605317.00
02/11/2017 02:45,2,0.000,ALERT,213.29,303.28,59.996,1486799103,"201051344001093","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,609373.4,609373.4,25294,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799167,1605318.00
02/11/2017 02:45,2,0.000,ALERT,213.06,302.98,60.002,1486799103,"201051344000900","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,625624.4,625624.4,24817,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799169,1605319.00
02/11/2017 02:45,2,0.000,ALERT,213.29,302.37,59.996,1486799103,"201051344000648","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,615154.4,615154.4,24903,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799170,1605320.00
02/11/2017 02:45,2,0.000,ALERT,213.29,303.28,59.996,1486799103,"201051344000569","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,627051.2,627051.2,24799,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799172,1605321.00
02/11/2017 02:45,2,0.000,ALERT,213.29,303.28,59.996,1486799103,"201051344000983","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,618627.1,618627.1,24997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799174,1605322.00
02/11/2017 02:45,2,0.000,ALERT,213.51,302.98,59.986,1486799103,"201051344001158","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,606944.1,606944.1,25341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799176,1605323.00
02/11/2017 02:45,2,0.000,ALERT,213.74,303.58,59.996,1486799103,"201051344000576","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,617994.1,617994.1,24877,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486799177,1605324.00
02/11/2017 02:45,2,0.000,ALERT,212.83,301.17,60.023,1486799103,"274151322000087","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,820346.9,820346.9,25227,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486799179,1605325.00
02/11/2017 03:00,2,0.000,ALERT,213.51,302.37,59.986,1486800003,"201051344000645","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,617116.7,617116.7,24923,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800005,1605326.00
02/11/2017 03:00,2,0.000,ALERT,212.38,301.17,59.981,1486800003,"274151322000085","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,847171.2,847171.2,24949,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800007,1605327.00
02/11/2017 03:00,2,0.000,ALERT,213.74,302.37,59.975,1486800003,"201051344000633","219011344069620",0.00,-0.50,0,299.37,305.98,0.0,0.0,0.000,606097.7,606097.7,25423,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800009,1605328.00
02/11/2017 03:00,2,0.000,ALERT,213.29,302.68,59.991,1486800003,"201051344000469","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,609000.0,609000.0,25379,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800011,1605329.00
02/11/2017 03:00,2,0.000,ALERT,212.61,302.37,59.996,1486800003,"201051344000646","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,604835.1,604835.1,25302,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800012,1605330.00
02/11/2017 03:00,2,0.000,ALERT,212.16,300.57,59.996,1486800003,"274151322000052","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,876215.1,876215.1,24708,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800014,1605331.00
02/11/2017 03:00,2,0.000,ALERT,213.06,302.98,60.002,1486800003,"201051344000585","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,615316.9,615316.9,25458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800016,1605332.00
02/11/2017 03:00,2,0.000,ALERT,212.83,302.98,60.007,1486800003,"201051344001230","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,608696.0,608696.0,25118,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800018,1605333.00
02/11/2017 03:00,2,0.000,ALERT,213.29,303.58,59.959,1486800003,"201051344000582","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,600128.5,600128.5,25338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800020,1605334.00
02/11/2017 03:00,2,0.000,ALERT,212.38,302.37,59.996,1486800003,"201051344000955","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,615577.3,615577.3,25263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800021,1605335.00
02/11/2017 03:00,2,0.000,ALERT,212.16,300.27,59.996,1486800003,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,721323.5,721323.5,25599,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800023,1605336.00
02/11/2017 03:00,2,0.000,ALERT,213.06,303.28,59.996,1486800003,"201051344000579","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,624596.3,624596.3,25238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800025,1605337.00
02/11/2017 03:00,2,0.000,ALERT,212.61,302.68,59.996,1486800003,"201051344000890","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,612570.6,612570.6,25317,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800027,1605338.00
02/11/2017 03:00,2,0.000,ALERT,212.83,302.37,60.007,1486800003,"201051344000438","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,613694.1,613694.1,25300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800029,1605339.00
02/11/2017 03:00,2,0.000,ALERT,213.06,302.07,59.986,1486800003,"201051344000417","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,596690.0,596690.0,25519,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800030,1605340.00
02/11/2017 03:00,2,0.000,ALERT,212.38,301.77,59.981,1486800003,"274151322000083","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,867645.8,867645.8,24752,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800032,1605341.00
02/11/2017 03:00,2,0.000,ALERT,212.83,301.17,59.986,1486800003,"274151322000076","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,924840.5,924840.5,24855,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800034,1605342.00
02/11/2017 03:00,2,0.000,ALERT,213.06,303.28,59.991,1486800003,"201051344000868","219011344069620",0.00,-0.50,0,301.47,306.88,0.0,0.0,0.000,607457.4,607457.4,25402,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800036,1605343.00
02/11/2017 03:00,2,0.000,ALERT,212.16,301.77,59.991,1486800003,"274151322000095","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,916253.6,916253.6,24942,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800038,1605344.00
02/11/2017 03:00,2,0.000,ALERT,212.83,302.37,60.023,1486800003,"201051344000988","219011344069620",0.00,0.00,0,298.77,305.98,0.0,0.0,0.000,569082.1,569082.1,25440,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800039,1605345.00
02/11/2017 03:00,2,0.000,ALERT,212.83,302.07,59.991,1486800003,"201051344001025","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,613437.9,613437.9,25476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800041,1605346.00
02/11/2017 03:00,2,0.000,ALERT,212.83,302.98,59.981,1486800003,"201051344000458","219011344069620",0.00,1.50,0,300.87,306.88,0.0,0.0,0.000,617706.0,617706.0,25065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800043,1605347.00
02/11/2017 03:00,2,0.000,ALERT,213.51,302.98,59.949,1486800003,"201051344000853","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,617264.0,617264.0,24911,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800045,1605348.00
02/11/2017 03:00,2,0.000,ALERT,213.29,302.98,59.991,1486800003,"201051344000685","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,613574.6,613574.6,25181,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800046,1605349.00
02/11/2017 03:00,2,0.000,ALERT,213.06,302.37,59.996,1486800003,"201051344000917","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,610186.8,610186.8,25200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800048,1605350.00
02/11/2017 03:00,2,0.000,ALERT,213.06,302.68,59.996,1486800003,"201051344001145","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,617315.5,617315.5,25032,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800050,1605351.00
02/11/2017 03:00,2,0.000,ALERT,212.83,302.07,59.965,1486800003,"201051344000651","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,608168.3,608168.3,25378,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800052,1605352.00
02/11/2017 03:00,2,0.000,ALERT,211.93,300.57,59.986,1486800003,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,831992.4,831992.4,24950,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800054,1605353.00
02/11/2017 03:00,2,0.000,ALERT,212.83,300.27,60.002,1486800003,"274151322000068","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,722154.0,722154.0,25495,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800056,1605354.00
02/11/2017 03:00,2,0.000,ALERT,212.61,302.98,60.023,1486800003,"201051344001135","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,603645.6,603645.6,25443,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800057,1605355.00
02/11/2017 03:00,2,0.000,ALERT,212.61,302.98,59.996,1486800003,"201051344000594","219011344069620",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,619907.1,619907.1,25290,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800059,1605356.00
02/11/2017 03:00,2,0.000,ALERT,212.83,302.37,60.018,1486800003,"201051344001203","219011344069620",0.00,-1.00,0,301.17,306.88,0.0,0.0,0.000,612047.5,612047.5,25425,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800061,1605357.00
02/11/2017 03:00,2,0.000,ALERT,212.16,301.17,59.996,1486800003,"274151322000054","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,848585.5,848585.5,24903,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800063,1605358.00
02/11/2017 03:00,2,0.000,ALERT,213.29,302.37,59.986,1486800003,"201051344000867","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,606291.2,606291.2,25462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800065,1605359.00
02/11/2017 03:00,2,0.000,ALERT,212.83,302.68,59.991,1486800003,"201051344001093","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,609373.4,609373.4,25296,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800066,1605360.00
02/11/2017 03:00,2,0.000,ALERT,212.83,302.68,60.034,1486800003,"201051344000900","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,625624.4,625624.4,24819,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800068,1605361.00
02/11/2017 03:00,2,0.000,ALERT,213.06,302.07,59.986,1486800003,"201051344000648","219011344069620",0.00,-1.00,0,300.27,306.28,0.0,0.0,0.000,615154.4,615154.4,24905,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800070,1605362.00
02/11/2017 03:00,2,0.000,ALERT,213.06,303.28,59.991,1486800003,"201051344000569","219011344069620",0.00,-0.50,0,301.47,307.18,0.0,0.0,0.000,627051.2,627051.2,24801,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800072,1605363.00
02/11/2017 03:00,2,0.000,ALERT,212.83,302.68,59.986,1486800003,"201051344000983","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,618627.1,618627.1,24999,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800074,1605364.00
02/11/2017 03:00,2,0.000,ALERT,213.06,302.68,59.986,1486800003,"201051344001158","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,606944.1,606944.1,25343,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800075,1605365.00
02/11/2017 03:00,2,0.000,ALERT,213.51,302.98,59.991,1486800003,"201051344000576","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,617994.1,617994.1,24879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800077,1605366.00
02/11/2017 03:00,2,0.000,ALERT,212.16,300.27,59.949,1486800003,"274151322000087","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,820346.9,820346.9,25229,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800079,1605367.00
02/11/2017 03:15,2,0.000,ALERT,213.74,302.68,59.965,1486800903,"201051344000645","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,617116.7,617116.7,24925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800905,1605368.00
02/11/2017 03:15,2,0.000,ALERT,212.61,300.87,59.981,1486800903,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,847171.2,847171.2,24951,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800907,1605369.00
02/11/2017 03:15,2,0.000,ALERT,213.74,302.68,59.986,1486800903,"201051344000633","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,606097.7,606097.7,25425,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800909,1605370.00
02/11/2017 03:15,2,0.000,ALERT,213.29,302.98,60.007,1486800903,"201051344000469","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,609000.0,609000.0,25381,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800911,1605371.00
02/11/2017 03:15,2,0.000,ALERT,212.83,302.98,59.981,1486800903,"201051344000646","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,604835.1,604835.1,25304,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800912,1605372.00
02/11/2017 03:15,2,0.000,ALERT,212.16,301.77,59.996,1486800903,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,876215.1,876215.1,24710,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800914,1605373.00
02/11/2017 03:15,2,0.000,ALERT,213.06,303.28,59.991,1486800903,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,615316.9,615316.9,25460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800916,1605374.00
02/11/2017 03:15,2,0.000,ALERT,212.83,303.28,59.991,1486800903,"201051344001230","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,608696.0,608696.0,25120,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800918,1605375.00
02/11/2017 03:15,2,0.000,ALERT,213.51,303.88,59.991,1486800903,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,600128.5,600128.5,25340,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800919,1605376.00
02/11/2017 03:15,2,0.000,ALERT,211.93,301.77,59.981,1486800903,"201051344000955","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,615577.3,615577.3,25265,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800921,1605377.00
02/11/2017 03:15,2,0.000,ALERT,212.16,299.97,60.028,1486800903,"274151322000094","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,721323.5,721323.5,25601,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800923,1605378.00
02/11/2017 03:15,2,0.000,ALERT,213.29,303.58,59.991,1486800903,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,624596.3,624596.3,25240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800925,1605379.00
02/11/2017 03:15,2,0.000,ALERT,212.83,303.28,59.959,1486800903,"201051344000890","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,612570.6,612570.6,25319,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800927,1605380.00
02/11/2017 03:15,2,0.000,ALERT,213.06,302.98,59.986,1486800903,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,613694.1,613694.1,25302,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800929,1605381.00
02/11/2017 03:15,2,0.000,ALERT,213.29,302.68,59.986,1486800903,"201051344000417","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,596690.0,596690.0,25521,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800930,1605382.00
02/11/2017 03:15,2,0.000,ALERT,212.83,301.77,59.986,1486800903,"274151322000083","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,867645.8,867645.8,24754,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800932,1605383.00
02/11/2017 03:15,2,0.000,ALERT,213.06,301.47,59.996,1486800903,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,924840.5,924840.5,24857,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800934,1605384.00
02/11/2017 03:15,2,0.000,ALERT,213.51,303.88,59.991,1486800903,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,607457.4,607457.4,25404,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800936,1605385.00
02/11/2017 03:15,2,0.000,ALERT,212.61,302.68,59.986,1486800903,"274151322000095","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,916253.6,916253.6,24944,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800938,1605386.00
02/11/2017 03:15,2,0.000,ALERT,213.06,302.98,59.991,1486800903,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,569082.1,569082.1,25442,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800939,1605387.00
02/11/2017 03:15,2,0.000,ALERT,213.06,302.68,59.991,1486800903,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,613437.9,613437.9,25478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800941,1605388.00
02/11/2017 03:15,2,0.000,ALERT,213.29,303.28,60.002,1486800903,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,617706.0,617706.0,25067,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800943,1605389.00
02/11/2017 03:15,2,0.000,ALERT,213.74,302.68,59.981,1486800903,"201051344000853","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,617264.0,617264.0,24913,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800945,1605390.00
02/11/2017 03:15,2,0.000,ALERT,213.51,303.28,59.991,1486800903,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,613574.6,613574.6,25183,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800947,1605391.00
02/11/2017 03:15,2,0.000,ALERT,213.29,302.98,59.986,1486800903,"201051344000917","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,610186.8,610186.8,25202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800948,1605392.00
02/11/2017 03:15,2,0.000,ALERT,213.29,303.28,59.954,1486800903,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,617315.5,617315.5,25034,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800950,1605393.00
02/11/2017 03:15,2,0.000,ALERT,213.29,302.68,59.991,1486800903,"201051344000651","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,608168.3,608168.3,25380,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800952,1605394.00
02/11/2017 03:15,2,0.000,ALERT,212.16,301.47,60.012,1486800903,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,831992.4,831992.4,24952,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800954,1605395.00
02/11/2017 03:15,2,0.000,ALERT,213.29,300.57,59.975,1486800903,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,722154.0,722154.0,25497,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800955,1605396.00
02/11/2017 03:15,2,0.000,ALERT,212.83,302.98,59.986,1486800903,"201051344001135","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,603645.6,603645.6,25445,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800957,1605397.00
02/11/2017 03:15,2,0.000,ALERT,213.06,303.58,59.986,1486800903,"201051344000594","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,619907.1,619907.1,25292,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800959,1605398.00
02/11/2017 03:15,2,0.000,ALERT,213.06,302.68,59.975,1486800903,"201051344001203","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,612047.5,612047.5,25427,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800961,1605399.00
02/11/2017 03:15,2,0.000,ALERT,212.61,301.17,59.981,1486800903,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,848585.5,848585.5,24905,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800963,1605400.00
02/11/2017 03:15,2,0.000,ALERT,213.51,302.68,59.981,1486800903,"201051344000867","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,606291.2,606291.2,25464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800964,1605401.00
