ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 03:15,2,0.000,ALERT,213.06,302.98,59.981,1486800903,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,609373.4,609373.4,25298,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800966,1605402.00
02/11/2017 03:15,2,0.000,ALERT,213.29,302.98,59.981,1486800903,"201051344000900","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,625624.4,625624.4,24821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800968,1605403.00
02/11/2017 03:15,2,0.000,ALERT,213.29,302.37,59.970,1486800903,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,615154.4,615154.4,24907,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486800970,1605404.00
02/11/2017 03:15,2,0.000,ALERT,213.29,303.28,59.970,1486800903,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,627051.2,627051.2,24803,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800972,1605405.00
02/11/2017 03:15,2,0.000,ALERT,213.29,303.58,59.970,1486800903,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,618627.1,618627.1,25001,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800973,1605406.00
02/11/2017 03:15,2,0.000,ALERT,213.51,302.98,59.970,1486800903,"201051344001158","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,606944.1,606944.1,25345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800975,1605407.00
02/11/2017 03:15,2,0.000,ALERT,213.74,303.58,59.975,1486800903,"201051344000576","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,617994.1,617994.1,24881,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800977,1605408.00
02/11/2017 03:15,2,0.000,ALERT,212.83,300.27,59.970,1486800903,"274151322000087","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,820346.9,820346.9,25231,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486800979,1605409.00
02/11/2017 03:30,2,0.000,ALERT,213.74,302.37,60.012,1486801804,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,617116.7,617116.7,24927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801806,1605410.00
02/11/2017 03:30,2,0.000,ALERT,212.61,301.17,59.959,1486801804,"274151322000085","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,847171.2,847171.2,24953,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486801808,1605411.00
02/11/2017 03:30,2,0.000,ALERT,213.96,302.68,59.965,1486801804,"201051344000633","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,606097.7,606097.7,25427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486801810,1605412.00
02/11/2017 03:30,2,0.000,ALERT,213.29,302.37,59.965,1486801804,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,609000.0,609000.0,25383,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801811,1605413.00
02/11/2017 03:30,2,0.000,ALERT,212.61,302.68,59.970,1486801804,"201051344000646","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,604835.1,604835.1,25306,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801813,1605414.00
02/11/2017 03:30,2,0.000,ALERT,212.38,300.87,59.949,1486801804,"274151322000052","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,876215.1,876215.1,24712,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801815,1605415.00
02/11/2017 03:30,2,0.000,ALERT,213.06,302.98,59.965,1486801804,"201051344000585","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,615316.9,615316.9,25462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801817,1605416.00
02/11/2017 03:30,2,0.000,ALERT,212.83,302.68,59.965,1486801804,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,608696.0,608696.0,25122,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801818,1605417.00
02/11/2017 03:30,2,0.000,ALERT,213.51,303.88,59.965,1486801804,"201051344000582","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,600128.5,600128.5,25342,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801820,1605418.00
02/11/2017 03:30,2,0.000,ALERT,212.61,302.68,59.965,1486801804,"201051344000955","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,615577.3,615577.3,25267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801822,1605419.00
02/11/2017 03:30,2,0.000,ALERT,212.61,301.17,59.944,1486801804,"274151322000094","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,721323.5,721323.5,25603,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801824,1605420.00
02/11/2017 03:30,2,0.000,ALERT,213.29,303.28,59.965,1486801804,"201051344000579","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,624596.3,624596.3,25242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801826,1605421.00
02/11/2017 03:30,2,0.000,ALERT,212.83,303.28,59.959,1486801804,"201051344000890","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,612570.6,612570.6,25321,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801828,1605422.00
02/11/2017 03:30,2,0.000,ALERT,213.29,302.98,59.965,1486801804,"201051344000438","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,613694.1,613694.1,25304,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486801829,1605423.00
02/11/2017 03:30,2,0.000,ALERT,213.29,302.37,59.965,1486801804,"201051344000417","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,596690.0,596690.0,25523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801831,1605424.00
02/11/2017 03:30,2,0.000,ALERT,212.61,301.47,59.970,1486801804,"274151322000083","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,867645.8,867645.8,24756,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801833,1605425.00
02/11/2017 03:30,2,0.000,ALERT,213.29,301.47,59.970,1486801804,"274151322000076","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,924840.5,924840.5,24859,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801835,1605426.00
02/11/2017 03:30,2,0.000,ALERT,213.29,303.28,59.965,1486801804,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,607457.4,607457.4,25406,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801837,1605427.00
02/11/2017 03:30,2,0.000,ALERT,212.61,302.37,59.965,1486801804,"274151322000095","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,916253.6,916253.6,24946,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801838,1605428.00
02/11/2017 03:30,2,0.000,ALERT,213.06,302.37,59.970,1486801804,"201051344000988","219011344069620",0.00,-0.50,0,297.87,304.78,0.0,0.0,0.000,569082.1,569082.1,25444,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801840,1605429.00
02/11/2017 03:30,2,0.000,ALERT,213.06,302.37,59.965,1486801804,"201051344001025","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,613437.9,613437.9,25480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801842,1605430.00
02/11/2017 03:30,2,0.000,ALERT,213.06,302.37,59.970,1486801804,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,617706.0,617706.0,25069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801844,1605431.00
02/11/2017 03:30,2,0.000,ALERT,213.74,302.68,59.975,1486801804,"201051344000853","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,617264.0,617264.0,24915,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801846,1605432.00
02/11/2017 03:30,2,0.000,ALERT,213.29,302.98,59.991,1486801804,"201051344000685","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,613574.6,613574.6,25185,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801848,1605433.00
02/11/2017 03:30,2,0.000,ALERT,213.06,302.68,59.965,1486801804,"201051344000917","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,610186.8,610186.8,25204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801849,1605434.00
02/11/2017 03:30,2,0.000,ALERT,213.29,303.28,59.965,1486801804,"201051344001145","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,617315.5,617315.5,25036,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801851,1605435.00
02/11/2017 03:30,2,0.000,ALERT,213.06,301.77,59.965,1486801804,"201051344000651","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,608168.3,608168.3,25382,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801853,1605436.00
02/11/2017 03:30,2,0.000,ALERT,212.16,300.87,59.954,1486801804,"274151322000088","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,831992.4,831992.4,24954,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801855,1605437.00
02/11/2017 03:30,2,0.000,ALERT,213.29,300.57,59.991,1486801804,"274151322000068","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,722154.0,722154.0,25499,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801856,1605438.00
02/11/2017 03:30,2,0.000,ALERT,212.61,302.68,59.965,1486801804,"201051344001135","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,603645.6,603645.6,25447,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801858,1605439.00
02/11/2017 03:30,2,0.000,ALERT,212.83,302.98,59.965,1486801804,"201051344000594","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,619907.1,619907.1,25294,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801860,1605440.00
02/11/2017 03:30,2,0.000,ALERT,213.29,302.68,59.965,1486801804,"201051344001203","219011344069620",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,612047.5,612047.5,25429,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486801862,1605441.00
02/11/2017 03:30,2,0.000,ALERT,212.38,301.77,59.954,1486801804,"274151322000054","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,848585.5,848585.5,24907,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801864,1605442.00
02/11/2017 03:30,2,0.000,ALERT,213.51,302.07,59.965,1486801804,"201051344000867","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,606291.2,606291.2,25466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801866,1605443.00
02/11/2017 03:30,2,0.000,ALERT,213.06,303.28,59.965,1486801804,"201051344001093","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,609373.4,609373.4,25300,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801867,1605444.00
02/11/2017 03:30,2,0.000,ALERT,213.06,302.07,59.959,1486801804,"201051344000900","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,625624.4,625624.4,24823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801869,1605445.00
02/11/2017 03:30,2,0.000,ALERT,213.29,301.77,59.970,1486801804,"201051344000648","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,615154.4,615154.4,24909,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801871,1605446.00
02/11/2017 03:30,2,0.000,ALERT,213.29,302.68,59.959,1486801804,"201051344000569","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,627051.2,627051.2,24805,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801873,1605447.00
02/11/2017 03:30,2,0.000,ALERT,213.06,302.37,59.970,1486801804,"201051344000983","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,618627.1,618627.1,25003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486801875,1605448.00
02/11/2017 03:30,2,0.000,ALERT,213.29,301.77,59.970,1486801804,"201051344001158","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,606944.1,606944.1,25347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486801876,1605449.00
02/11/2017 03:30,2,0.000,ALERT,213.51,302.68,59.970,1486801804,"201051344000576","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,617994.1,617994.1,24883,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801878,1605450.00
02/11/2017 03:30,2,0.000,ALERT,212.61,299.97,59.949,1486801804,"274151322000087","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,820346.9,820346.9,25233,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486801880,1605451.00
02/11/2017 03:45,2,0.000,ALERT,213.51,302.37,59.996,1486802703,"201051344000645","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,617116.7,617116.7,24929,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802705,1605452.00
02/11/2017 03:45,2,0.000,ALERT,212.38,300.57,59.922,1486802703,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,847171.2,847171.2,24955,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802707,1605453.00
02/11/2017 03:45,2,0.000,ALERT,213.74,302.37,59.944,1486802703,"201051344000633","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,606097.7,606097.7,25429,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802709,1605454.00
02/11/2017 03:45,2,0.000,ALERT,213.29,302.68,59.922,1486802703,"201051344000469","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,609000.0,609000.0,25385,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802711,1605455.00
02/11/2017 03:45,2,0.000,ALERT,212.83,302.98,59.959,1486802703,"201051344000646","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,604835.1,604835.1,25308,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802713,1605456.00
02/11/2017 03:45,2,0.000,ALERT,212.16,300.57,59.965,1486802703,"274151322000052","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,876215.1,876215.1,24714,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802715,1605457.00
02/11/2017 03:45,2,0.000,ALERT,213.29,303.58,59.970,1486802703,"201051344000585","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,615316.9,615316.9,25464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802716,1605458.00
02/11/2017 03:45,2,0.000,ALERT,213.06,303.58,59.965,1486802703,"201051344001230","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,608696.0,608696.0,25124,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802718,1605459.00
02/11/2017 03:45,2,0.000,ALERT,213.51,303.88,59.954,1486802703,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,600128.5,600128.5,25344,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802720,1605460.00
02/11/2017 03:45,2,0.000,ALERT,212.83,303.28,59.970,1486802703,"201051344000955","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,615577.3,615577.3,25269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802722,1605461.00
02/11/2017 03:45,2,0.000,ALERT,212.38,300.27,59.959,1486802703,"274151322000094","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,721323.5,721323.5,25605,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802723,1605462.00
02/11/2017 03:45,2,0.000,ALERT,213.29,302.98,60.002,1486802703,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,624596.3,624596.3,25244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802725,1605463.00
02/11/2017 03:45,2,0.000,ALERT,213.06,303.58,59.981,1486802703,"201051344000890","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,612570.6,612570.6,25323,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802727,1605464.00
02/11/2017 03:45,2,0.000,ALERT,213.29,303.28,59.975,1486802703,"201051344000438","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,613694.1,613694.1,25306,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802729,1605465.00
02/11/2017 03:45,2,0.000,ALERT,213.29,302.68,59.975,1486802703,"201051344000417","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,596690.0,596690.0,25525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802731,1605466.00
02/11/2017 03:45,2,0.000,ALERT,212.61,301.17,59.970,1486802703,"274151322000083","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,867645.8,867645.8,24758,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802732,1605467.00
02/11/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1486802703,"274151322000076","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,924840.5,924840.5,24861,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802734,1605468.00
02/11/2017 03:45,2,0.000,ALERT,213.06,302.98,60.034,1486802703,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,607457.4,607457.4,25408,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486802736,1605469.00
02/11/2017 03:45,2,0.000,ALERT,212.16,301.17,59.981,1486802703,"274151322000095","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,916253.6,916253.6,24948,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802738,1605470.00
02/11/2017 03:45,2,0.000,ALERT,213.06,302.68,59.981,1486802703,"201051344000988","219011344069620",0.00,-0.50,0,298.17,304.78,0.0,0.0,0.000,569082.1,569082.1,25446,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486802740,1605471.00
02/11/2017 03:45,2,0.000,ALERT,212.83,302.37,59.986,1486802703,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,613437.9,613437.9,25482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802742,1605472.00
02/11/2017 03:45,2,0.000,ALERT,213.06,302.68,59.986,1486802703,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,617706.0,617706.0,25071,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802743,1605473.00
02/11/2017 03:45,2,0.000,ALERT,213.74,302.68,59.991,1486802703,"201051344000853","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,617264.0,617264.0,24917,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802745,1605474.00
02/11/2017 03:45,2,0.000,ALERT,213.51,303.28,59.991,1486802703,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,613574.6,613574.6,25187,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802747,1605475.00
02/11/2017 03:45,2,0.000,ALERT,213.51,302.98,60.002,1486802703,"201051344000917","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,610186.8,610186.8,25206,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802749,1605476.00
02/11/2017 03:45,2,0.000,ALERT,213.51,303.58,59.986,1486802703,"201051344001145","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,617315.5,617315.5,25038,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802751,1605477.00
02/11/2017 03:45,2,0.000,ALERT,213.29,302.68,59.996,1486802703,"201051344000651","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,608168.3,608168.3,25384,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802752,1605478.00
02/11/2017 03:45,2,0.000,ALERT,211.93,300.87,59.991,1486802703,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,831992.4,831992.4,24956,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802754,1605479.00
02/11/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1486802703,"274151322000068","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,722154.0,722154.0,25501,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802756,1605480.00
02/11/2017 03:45,2,0.000,ALERT,212.83,303.28,60.002,1486802703,"201051344001135","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,603645.6,603645.6,25449,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486802758,1605481.00
02/11/2017 03:45,2,0.000,ALERT,213.06,303.28,60.002,1486802703,"201051344000594","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,619907.1,619907.1,25296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802760,1605482.00
02/11/2017 03:45,2,0.000,ALERT,213.29,302.98,59.991,1486802703,"201051344001203","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,612047.5,612047.5,25431,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802761,1605483.00
02/11/2017 03:45,2,0.000,ALERT,212.16,300.57,59.996,1486802703,"274151322000054","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,848585.5,848585.5,24909,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802763,1605484.00
02/11/2017 03:45,2,0.000,ALERT,213.51,302.07,60.002,1486802703,"201051344000867","219011344069620",0.00,0.00,0,299.07,305.38,0.0,0.0,0.000,606291.2,606291.2,25468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802765,1605485.00
02/11/2017 03:45,2,0.000,ALERT,213.06,303.28,59.991,1486802703,"201051344001093","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,609373.4,609373.4,25302,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486802767,1605486.00
02/11/2017 03:45,2,0.000,ALERT,213.06,302.37,59.991,1486802703,"201051344000900","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,625624.4,625624.4,24825,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802769,1605487.00
02/11/2017 03:45,2,0.000,ALERT,213.51,302.07,59.991,1486802703,"201051344000648","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,615154.4,615154.4,24911,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802771,1605488.00
02/11/2017 03:45,2,0.000,ALERT,213.29,303.28,59.991,1486802703,"201051344000569","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,627051.2,627051.2,24807,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802773,1605489.00
02/11/2017 03:45,2,0.000,ALERT,213.29,302.68,60.023,1486802703,"201051344000983","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,618627.1,618627.1,25005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802775,1605490.00
02/11/2017 03:45,2,0.000,ALERT,213.51,302.68,59.996,1486802703,"201051344001158","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,606944.1,606944.1,25349,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802777,1605491.00
02/11/2017 03:45,2,0.000,ALERT,213.74,303.28,59.986,1486802703,"201051344000576","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,617994.1,617994.1,24885,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486802778,1605492.00
02/11/2017 03:45,2,0.000,ALERT,212.38,299.97,59.986,1486802703,"274151322000087","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,820346.9,820346.9,25235,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486802780,1605493.00
02/11/2017 04:00,2,0.000,ALERT,213.29,302.68,59.981,1486803603,"201051344000645","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,617116.7,617116.7,24931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803605,1605494.00
02/11/2017 04:00,2,0.000,ALERT,212.16,301.17,59.970,1486803603,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,847171.2,847171.2,24957,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803607,1605495.00
02/11/2017 04:00,2,0.000,ALERT,213.51,302.68,60.018,1486803603,"201051344000633","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,606097.7,606097.7,25431,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803609,1605496.00
02/11/2017 04:00,2,0.000,ALERT,213.06,302.98,59.991,1486803603,"201051344000469","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,609000.0,609000.0,25387,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803610,1605497.00
02/11/2017 04:00,2,0.000,ALERT,212.61,302.98,59.981,1486803603,"201051344000646","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,604835.1,604835.1,25310,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803612,1605498.00
02/11/2017 04:00,2,0.000,ALERT,212.16,302.68,59.986,1486803603,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,876215.1,876215.1,24716,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803614,1605499.00
02/11/2017 04:00,2,0.000,ALERT,213.06,302.98,59.981,1486803603,"201051344000585","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,615316.9,615316.9,25466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803616,1605500.00
02/11/2017 04:00,2,0.000,ALERT,212.83,303.28,59.975,1486803603,"201051344001230","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,608696.0,608696.0,25126,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803618,1605501.00
02/11/2017 04:00,2,0.000,ALERT,213.51,303.88,59.986,1486803603,"201051344000582","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,600128.5,600128.5,25346,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803619,1605502.00
02/11/2017 04:00,2,0.000,ALERT,212.61,302.98,59.986,1486803603,"201051344000955","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,615577.3,615577.3,25271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803621,1605503.00
02/11/2017 04:00,2,0.000,ALERT,212.38,301.17,59.949,1486803603,"274151322000094","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,721323.5,721323.5,25607,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803623,1605504.00
02/11/2017 04:00,2,0.000,ALERT,213.06,304.18,59.991,1486803603,"201051344000579","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,624596.3,624596.3,25246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803625,1605505.00
02/11/2017 04:00,2,0.000,ALERT,212.83,303.58,59.986,1486803603,"201051344000890","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,612570.6,612570.6,25325,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803627,1605506.00
02/11/2017 04:00,2,0.000,ALERT,213.06,302.98,59.986,1486803603,"201051344000438","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,613694.1,613694.1,25308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803628,1605507.00
02/11/2017 04:00,2,0.000,ALERT,213.29,302.68,59.991,1486803603,"201051344000417","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,596690.0,596690.0,25527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803630,1605508.00
02/11/2017 04:00,2,0.000,ALERT,212.61,301.77,59.970,1486803603,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,867645.8,867645.8,24760,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803632,1605509.00
02/11/2017 04:00,2,0.000,ALERT,213.06,302.07,59.986,1486803603,"274151322000076","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,924840.5,924840.5,24863,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803634,1605510.00
02/11/2017 04:00,2,0.000,ALERT,213.06,303.88,60.002,1486803603,"201051344000868","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,607457.4,607457.4,25410,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803636,1605511.00
02/11/2017 04:00,2,0.000,ALERT,212.38,302.68,59.996,1486803603,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,916253.6,916253.6,24950,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803637,1605512.00
02/11/2017 04:00,2,0.000,ALERT,212.83,302.98,59.986,1486803603,"201051344000988","219011344069620",0.00,-0.50,0,297.87,304.78,0.0,0.0,0.000,569082.1,569082.1,25448,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803639,1605513.00
02/11/2017 04:00,2,0.000,ALERT,212.83,302.37,59.991,1486803603,"201051344001025","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,613437.9,613437.9,25484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803641,1605514.00
02/11/2017 04:00,2,0.000,ALERT,212.83,303.28,59.986,1486803603,"201051344000458","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,617706.0,617706.0,25073,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803643,1605515.00
02/11/2017 04:00,2,0.000,ALERT,213.74,303.28,60.007,1486803603,"201051344000853","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,617264.0,617264.0,24919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803645,1605516.00
02/11/2017 04:00,2,0.000,ALERT,213.51,303.28,59.949,1486803603,"201051344000685","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,613574.6,613574.6,25189,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803646,1605517.00
02/11/2017 04:00,2,0.000,ALERT,213.29,302.37,59.975,1486803603,"201051344000917","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,610186.8,610186.8,25208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803648,1605518.00
02/11/2017 04:00,2,0.000,ALERT,213.29,302.98,59.991,1486803603,"201051344001145","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,617315.5,617315.5,25040,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803650,1605519.00
02/11/2017 04:00,2,0.000,ALERT,213.06,302.37,59.975,1486803603,"201051344000651","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,608168.3,608168.3,25386,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803652,1605520.00
02/11/2017 04:00,2,0.000,ALERT,211.93,300.57,59.981,1486803603,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,831992.4,831992.4,24958,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803654,1605521.00
02/11/2017 04:00,2,0.000,ALERT,213.06,301.17,60.028,1486803603,"274151322000068","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,722154.0,722154.0,25503,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803655,1605522.00
02/11/2017 04:00,2,0.000,ALERT,212.61,302.68,59.981,1486803603,"201051344001135","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,603645.6,603645.6,25451,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803657,1605523.00
02/11/2017 04:00,2,0.000,ALERT,212.83,303.88,59.991,1486803603,"201051344000594","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,619907.1,619907.1,25298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803659,1605524.00
02/11/2017 04:00,2,0.000,ALERT,213.06,302.68,60.002,1486803603,"201051344001203","219011344069620",0.00,-1.50,0,299.97,306.28,0.0,0.0,0.000,612047.5,612047.5,25433,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803661,1605525.00
02/11/2017 04:00,2,0.000,ALERT,212.16,301.17,60.012,1486803603,"274151322000054","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,848585.5,848585.5,24911,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803663,1605526.00
02/11/2017 04:00,2,0.000,ALERT,213.29,302.68,59.986,1486803603,"201051344000867","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,606291.2,606291.2,25470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803664,1605527.00
02/11/2017 04:00,2,0.000,ALERT,213.06,302.98,59.970,1486803603,"201051344001093","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,609373.4,609373.4,25304,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803666,1605528.00
02/11/2017 04:00,2,0.000,ALERT,213.06,303.28,59.949,1486803603,"201051344000900","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,625624.4,625624.4,24827,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803668,1605529.00
02/11/2017 04:00,2,0.000,ALERT,213.29,302.68,59.949,1486803603,"201051344000648","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,615154.4,615154.4,24913,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803670,1605530.00
02/11/2017 04:00,2,0.000,ALERT,213.29,304.18,59.981,1486803603,"201051344000569","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,627051.2,627051.2,24809,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803672,1605531.00
02/11/2017 04:00,2,0.000,ALERT,213.06,303.58,59.981,1486803603,"201051344000983","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,618627.1,618627.1,25007,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803673,1605532.00
02/11/2017 04:00,2,0.000,ALERT,213.29,303.28,59.975,1486803603,"201051344001158","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,606944.1,606944.1,25351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486803675,1605533.00
02/11/2017 04:00,2,0.000,ALERT,213.74,304.18,59.975,1486803603,"201051344000576","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,617994.1,617994.1,24887,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803677,1605534.00
02/11/2017 04:00,2,0.000,ALERT,212.38,300.57,59.959,1486803603,"274151322000087","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,820346.9,820346.9,25237,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486803679,1605535.00
02/11/2017 04:15,2,0.000,ALERT,213.51,302.68,59.991,1486804504,"201051344000645","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,617116.7,617116.7,24933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804506,1605536.00
02/11/2017 04:15,2,0.000,ALERT,212.61,301.17,59.949,1486804504,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,847171.2,847171.2,24959,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804508,1605537.00
02/11/2017 04:15,2,0.000,ALERT,213.74,302.68,59.986,1486804504,"201051344000633","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,606097.7,606097.7,25433,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804509,1605538.00
02/11/2017 04:15,2,0.000,ALERT,213.06,302.98,59.986,1486804504,"201051344000469","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,609000.0,609000.0,25389,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804511,1605539.00
02/11/2017 04:15,2,0.000,ALERT,212.83,302.98,59.986,1486804504,"201051344000646","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,604835.1,604835.1,25312,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804513,1605540.00
02/11/2017 04:15,2,0.000,ALERT,212.16,302.37,59.981,1486804504,"274151322000052","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,876215.1,876215.1,24718,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804515,1605541.00
02/11/2017 04:15,2,0.000,ALERT,213.06,303.28,60.023,1486804504,"201051344000585","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,615316.9,615316.9,25468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804516,1605542.00
02/11/2017 04:15,2,0.000,ALERT,212.83,303.28,59.981,1486804504,"201051344001230","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,608696.0,608696.0,25128,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804518,1605543.00
02/11/2017 04:15,2,0.000,ALERT,213.51,304.18,59.981,1486804504,"201051344000582","219011344069620",0.00,-2.00,0,302.07,305.38,0.0,0.0,0.000,600128.5,600128.5,25348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486804520,1605544.00
02/11/2017 04:15,2,0.000,ALERT,212.61,302.98,59.975,1486804504,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,615577.3,615577.3,25273,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804522,1605545.00
02/11/2017 04:15,2,0.000,ALERT,212.38,300.87,59.949,1486804504,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,721323.5,721323.5,25609,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804524,1605546.00
