ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 04:15,2,0.000,ALERT,213.06,303.28,59.944,1486804504,"201051344000579","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,624596.3,624596.3,25248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804525,1605547.00
02/11/2017 04:15,2,0.000,ALERT,212.83,303.28,59.981,1486804504,"201051344000890","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,612570.6,612570.6,25327,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804527,1605548.00
02/11/2017 04:15,2,0.000,ALERT,213.29,302.98,59.949,1486804504,"201051344000438","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,613694.1,613694.1,25310,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804529,1605549.00
02/11/2017 04:15,2,0.000,ALERT,213.29,302.37,59.981,1486804504,"201051344000417","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,596690.0,596690.0,25529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804531,1605550.00
02/11/2017 04:15,2,0.000,ALERT,212.38,301.47,59.949,1486804504,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,867645.8,867645.8,24762,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804533,1605551.00
02/11/2017 04:15,2,0.000,ALERT,213.06,301.47,59.981,1486804504,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,924840.5,924840.5,24865,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804534,1605552.00
02/11/2017 04:15,2,0.000,ALERT,213.06,303.58,59.981,1486804504,"201051344000868","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,607457.4,607457.4,25412,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804536,1605553.00
02/11/2017 04:15,2,0.000,ALERT,212.38,302.07,59.970,1486804504,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,916253.6,916253.6,24952,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804538,1605554.00
02/11/2017 04:15,2,0.000,ALERT,213.06,302.98,59.975,1486804504,"201051344000988","219011344069620",0.00,-1.00,0,298.47,305.38,0.0,0.0,0.000,569082.1,569082.1,25450,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804540,1605555.00
02/11/2017 04:15,2,0.000,ALERT,212.83,302.07,60.002,1486804504,"201051344001025","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,613437.9,613437.9,25486,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804542,1605556.00
02/11/2017 04:15,2,0.000,ALERT,213.06,303.28,59.991,1486804504,"201051344000458","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,617706.0,617706.0,25075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804543,1605557.00
02/11/2017 04:15,2,0.000,ALERT,213.74,303.88,59.981,1486804504,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,617264.0,617264.0,24921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486804545,1605558.00
02/11/2017 04:15,2,0.000,ALERT,213.51,303.28,60.007,1486804504,"201051344000685","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,613574.6,613574.6,25191,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804547,1605559.00
02/11/2017 04:15,2,0.000,ALERT,213.29,302.37,59.970,1486804504,"201051344000917","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,610186.8,610186.8,25210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486804549,1605560.00
02/11/2017 04:15,2,0.000,ALERT,213.51,303.58,59.986,1486804504,"201051344001145","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,617315.5,617315.5,25042,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486804551,1605561.00
02/11/2017 04:15,2,0.000,ALERT,213.06,302.37,59.975,1486804504,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,608168.3,608168.3,25388,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804553,1605562.00
02/11/2017 04:15,2,0.000,ALERT,212.16,301.17,59.981,1486804504,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,831992.4,831992.4,24960,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804554,1605563.00
02/11/2017 04:15,2,0.000,ALERT,213.06,300.87,59.981,1486804504,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,722154.0,722154.0,25505,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804556,1605564.00
02/11/2017 04:15,2,0.000,ALERT,212.61,302.68,59.975,1486804504,"201051344001135","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,603645.6,603645.6,25453,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804558,1605565.00
02/11/2017 04:15,2,0.000,ALERT,212.83,303.28,59.981,1486804504,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,619907.1,619907.1,25300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804560,1605566.00
02/11/2017 04:15,2,0.000,ALERT,213.29,302.68,59.981,1486804504,"201051344001203","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,612047.5,612047.5,25435,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486804562,1605567.00
02/11/2017 04:15,2,0.000,ALERT,212.16,301.47,59.970,1486804504,"274151322000054","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,848585.5,848585.5,24913,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804563,1605568.00
02/11/2017 04:15,2,0.000,ALERT,213.51,302.07,59.996,1486804504,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,606291.2,606291.2,25472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804565,1605569.00
02/11/2017 04:15,2,0.000,ALERT,213.06,302.68,60.012,1486804504,"201051344001093","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,609373.4,609373.4,25306,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804567,1605570.00
02/11/2017 04:15,2,0.000,ALERT,212.83,302.37,59.970,1486804504,"201051344000900","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,625624.4,625624.4,24829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804569,1605571.00
02/11/2017 04:15,2,0.000,ALERT,213.29,301.77,59.975,1486804504,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,615154.4,615154.4,24915,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804571,1605572.00
02/11/2017 04:15,2,0.000,ALERT,213.29,302.98,59.965,1486804504,"201051344000569","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,627051.2,627051.2,24811,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804573,1605573.00
02/11/2017 04:15,2,0.000,ALERT,213.06,302.37,59.970,1486804504,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,618627.1,618627.1,25009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486804574,1605574.00
02/11/2017 04:15,2,0.000,ALERT,213.06,302.07,59.944,1486804504,"201051344001158","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,606944.1,606944.1,25353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804576,1605575.00
02/11/2017 04:15,2,0.000,ALERT,213.51,302.68,60.002,1486804504,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,617994.1,617994.1,24889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804578,1605576.00
02/11/2017 04:15,2,0.000,ALERT,212.61,299.97,59.965,1486804504,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,820346.9,820346.9,25239,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486804580,1605577.00
02/11/2017 04:30,2,0.000,ALERT,213.51,302.07,59.949,1486805403,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,617116.7,617116.7,24935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486805405,1605578.00
02/11/2017 04:30,2,0.000,ALERT,212.61,300.57,59.970,1486805403,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,847171.2,847171.2,24961,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486805407,1605579.00
02/11/2017 04:30,2,0.000,ALERT,213.51,302.07,60.007,1486805403,"201051344000633","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,606097.7,606097.7,25435,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805409,1605580.00
02/11/2017 04:30,2,0.000,ALERT,213.06,302.37,59.959,1486805403,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,609000.0,609000.0,25391,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805410,1605581.00
02/11/2017 04:30,2,0.000,ALERT,212.83,302.68,59.965,1486805403,"201051344000646","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,604835.1,604835.1,25314,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486805412,1605582.00
02/11/2017 04:30,2,0.000,ALERT,212.16,301.77,59.954,1486805403,"274151322000052","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,876215.1,876215.1,24720,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805414,1605583.00
02/11/2017 04:30,2,0.000,ALERT,212.83,302.37,59.965,1486805403,"201051344000585","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,615316.9,615316.9,25470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805416,1605584.00
02/11/2017 04:30,2,0.000,ALERT,212.83,303.28,59.959,1486805403,"201051344001230","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,608696.0,608696.0,25130,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805418,1605585.00
02/11/2017 04:30,2,0.000,ALERT,213.29,303.28,59.965,1486805403,"201051344000582","219011344069620",0.00,-2.50,0,302.37,305.38,0.0,0.0,0.000,600128.5,600128.5,25350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805420,1605586.00
02/11/2017 04:30,2,0.000,ALERT,212.38,302.37,59.965,1486805403,"201051344000955","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,615577.3,615577.3,25275,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486805421,1605587.00
02/11/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1486805403,"274151322000094","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,721323.5,721323.5,25611,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805423,1605588.00
02/11/2017 04:30,2,0.000,ALERT,213.06,302.68,59.959,1486805403,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,624596.3,624596.3,25250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805425,1605589.00
02/11/2017 04:30,2,0.000,ALERT,212.83,303.28,59.970,1486805403,"201051344000890","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,612570.6,612570.6,25329,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805427,1605590.00
02/11/2017 04:30,2,0.000,ALERT,213.06,302.68,60.012,1486805403,"201051344000438","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,613694.1,613694.1,25312,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805429,1605591.00
02/11/2017 04:30,2,0.000,ALERT,213.29,302.07,59.965,1486805403,"201051344000417","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,596690.0,596690.0,25531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805430,1605592.00
02/11/2017 04:30,2,0.000,ALERT,212.61,301.17,59.959,1486805403,"274151322000083","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,867645.8,867645.8,24764,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805432,1605593.00
02/11/2017 04:30,2,0.000,ALERT,213.06,301.47,59.944,1486805403,"274151322000076","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,924840.5,924840.5,24867,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805434,1605594.00
02/11/2017 04:30,2,0.000,ALERT,213.06,303.28,59.970,1486805403,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,607457.4,607457.4,25414,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805436,1605595.00
02/11/2017 04:30,2,0.000,ALERT,212.61,302.37,59.954,1486805403,"274151322000095","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,916253.6,916253.6,24954,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805437,1605596.00
02/11/2017 04:30,2,0.000,ALERT,212.83,302.07,59.965,1486805403,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.78,0.0,0.0,0.000,569082.1,569082.1,25452,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805439,1605597.00
02/11/2017 04:30,2,0.000,ALERT,212.83,302.07,59.991,1486805403,"201051344001025","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,613437.9,613437.9,25488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805441,1605598.00
02/11/2017 04:30,2,0.000,ALERT,213.06,302.37,59.954,1486805403,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,617706.0,617706.0,25077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805443,1605599.00
02/11/2017 04:30,2,0.000,ALERT,213.51,302.07,59.959,1486805403,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,617264.0,617264.0,24923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486805445,1605600.00
02/11/2017 04:30,2,0.000,ALERT,213.29,302.68,59.944,1486805403,"201051344000685","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,613574.6,613574.6,25193,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805446,1605601.00
02/11/2017 04:30,2,0.000,ALERT,213.29,302.37,59.949,1486805403,"201051344000917","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,610186.8,610186.8,25212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805448,1605602.00
02/11/2017 04:30,2,0.000,ALERT,213.29,302.68,59.912,1486805403,"201051344001145","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,617315.5,617315.5,25044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486805450,1605603.00
02/11/2017 04:30,2,0.000,ALERT,213.06,301.77,59.928,1486805403,"201051344000651","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,608168.3,608168.3,25390,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805452,1605604.00
02/11/2017 04:30,2,0.000,ALERT,212.16,300.27,59.949,1486805403,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,831992.4,831992.4,24962,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805454,1605605.00
02/11/2017 04:30,2,0.000,ALERT,213.06,300.27,59.938,1486805403,"274151322000068","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,722154.0,722154.0,25507,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805455,1605606.00
02/11/2017 04:30,2,0.000,ALERT,212.61,302.68,59.944,1486805403,"201051344001135","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,603645.6,603645.6,25455,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805457,1605607.00
02/11/2017 04:30,2,0.000,ALERT,212.83,302.68,59.949,1486805403,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,619907.1,619907.1,25302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805459,1605608.00
02/11/2017 04:30,2,0.000,ALERT,213.06,302.37,59.944,1486805403,"201051344001203","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,612047.5,612047.5,25437,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486805461,1605609.00
02/11/2017 04:30,2,0.000,ALERT,212.38,301.47,59.944,1486805403,"274151322000054","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,848585.5,848585.5,24915,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805463,1605610.00
02/11/2017 04:30,2,0.000,ALERT,213.29,301.77,59.970,1486805403,"201051344000867","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,606291.2,606291.2,25474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805464,1605611.00
02/11/2017 04:30,2,0.000,ALERT,213.06,302.68,59.922,1486805403,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,609373.4,609373.4,25308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805466,1605612.00
02/11/2017 04:30,2,0.000,ALERT,212.83,302.07,59.954,1486805403,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,625624.4,625624.4,24831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486805468,1605613.00
02/11/2017 04:30,2,0.000,ALERT,213.06,301.17,59.949,1486805403,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,615154.4,615154.4,24917,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486805470,1605614.00
02/11/2017 04:30,2,0.000,ALERT,213.06,302.37,59.959,1486805403,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,627051.2,627051.2,24813,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486805472,1605615.00
02/11/2017 04:30,2,0.000,ALERT,213.06,302.37,59.928,1486805403,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,618627.1,618627.1,25011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805474,1605616.00
02/11/2017 04:30,2,0.000,ALERT,213.06,301.77,59.959,1486805403,"201051344001158","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,606944.1,606944.1,25355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805475,1605617.00
02/11/2017 04:30,2,0.000,ALERT,213.29,302.37,59.938,1486805403,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,617994.1,617994.1,24891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805477,1605618.00
02/11/2017 04:30,2,0.000,ALERT,212.38,300.57,59.954,1486805403,"274151322000087","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,820346.9,820346.9,25241,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486805479,1605619.00
02/11/2017 04:45,2,0.000,ALERT,213.29,301.77,59.938,1486806303,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,617116.7,617116.7,24937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806305,1605620.00
02/11/2017 04:45,2,0.000,ALERT,212.16,300.57,59.986,1486806303,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,847171.2,847171.2,24963,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486806307,1605621.00
02/11/2017 04:45,2,0.000,ALERT,213.51,301.77,59.991,1486806303,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,606097.7,606097.7,25437,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806309,1605622.00
02/11/2017 04:45,2,0.000,ALERT,212.83,302.37,59.986,1486806303,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,609000.0,609000.0,25393,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486806310,1605623.00
02/11/2017 04:45,2,0.000,ALERT,212.61,302.68,59.981,1486806303,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,604835.1,604835.1,25316,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806312,1605624.00
02/11/2017 04:45,2,0.000,ALERT,211.93,301.47,59.991,1486806303,"274151322000052","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,876215.1,876215.1,24722,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806314,1605625.00
02/11/2017 04:45,2,0.000,ALERT,213.06,302.98,59.986,1486806303,"201051344000585","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,615316.9,615316.9,25472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806316,1605626.00
02/11/2017 04:45,2,0.000,ALERT,212.83,303.28,59.986,1486806303,"201051344001230","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,608696.0,608696.0,25132,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806317,1605627.00
02/11/2017 04:45,2,0.000,ALERT,213.29,303.88,60.034,1486806303,"201051344000582","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,600128.5,600128.5,25352,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486806319,1605628.00
02/11/2017 04:45,2,0.000,ALERT,212.38,302.98,59.986,1486806303,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,615577.3,615577.3,25277,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806321,1605629.00
02/11/2017 04:45,2,0.000,ALERT,212.16,300.87,59.986,1486806303,"274151322000094","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,721323.5,721323.5,25613,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806323,1605630.00
02/11/2017 04:45,2,0.000,ALERT,212.83,302.98,59.991,1486806303,"201051344000579","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,624596.3,624596.3,25252,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806325,1605631.00
02/11/2017 04:45,2,0.000,ALERT,212.83,303.28,59.975,1486806303,"201051344000890","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,612570.6,612570.6,25331,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486806327,1605632.00
02/11/2017 04:45,2,0.000,ALERT,213.06,302.98,59.986,1486806303,"201051344000438","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,613694.1,613694.1,25314,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806328,1605633.00
02/11/2017 04:45,2,0.000,ALERT,213.29,302.68,59.986,1486806303,"201051344000417","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,596690.0,596690.0,25533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806330,1605634.00
02/11/2017 04:45,2,0.000,ALERT,212.16,301.77,59.981,1486806303,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,867645.8,867645.8,24766,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806332,1605635.00
02/11/2017 04:45,2,0.000,ALERT,212.83,301.17,59.986,1486806303,"274151322000076","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,924840.5,924840.5,24869,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806334,1605636.00
02/11/2017 04:45,2,0.000,ALERT,212.83,302.98,59.996,1486806303,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,607457.4,607457.4,25416,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806336,1605637.00
02/11/2017 04:45,2,0.000,ALERT,212.38,302.37,59.986,1486806303,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,916253.6,916253.6,24956,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806338,1605638.00
02/11/2017 04:45,2,0.000,ALERT,212.83,302.07,59.986,1486806303,"201051344000988","219011344069620",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,569082.1,569082.1,25454,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806339,1605639.00
02/11/2017 04:45,2,0.000,ALERT,212.61,302.07,59.954,1486806303,"201051344001025","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,613437.9,613437.9,25490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806341,1605640.00
02/11/2017 04:45,2,0.000,ALERT,212.83,302.37,59.986,1486806303,"201051344000458","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,617706.0,617706.0,25079,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486806343,1605641.00
02/11/2017 04:45,2,0.000,ALERT,213.51,302.37,60.023,1486806303,"201051344000853","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,617264.0,617264.0,24925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806345,1605642.00
02/11/2017 04:45,2,0.000,ALERT,213.29,302.98,59.981,1486806303,"201051344000685","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,613574.6,613574.6,25195,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806347,1605643.00
02/11/2017 04:45,2,0.000,ALERT,213.06,302.07,59.986,1486806303,"201051344000917","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,610186.8,610186.8,25214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806348,1605644.00
02/11/2017 04:45,2,0.000,ALERT,213.06,302.98,59.991,1486806303,"201051344001145","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,617315.5,617315.5,25046,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806350,1605645.00
02/11/2017 04:45,2,0.000,ALERT,212.83,301.77,59.944,1486806303,"201051344000651","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,608168.3,608168.3,25392,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806352,1605646.00
02/11/2017 04:45,2,0.000,ALERT,211.93,300.57,60.012,1486806303,"274151322000088","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,831992.4,831992.4,24964,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806354,1605647.00
02/11/2017 04:45,2,0.000,ALERT,213.06,300.87,59.970,1486806303,"274151322000068","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,722154.0,722154.0,25509,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806356,1605648.00
02/11/2017 04:45,2,0.000,ALERT,212.61,302.68,59.981,1486806303,"201051344001135","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,603645.6,603645.6,25457,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486806357,1605649.00
02/11/2017 04:45,2,0.000,ALERT,212.61,302.98,59.970,1486806303,"201051344000594","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,619907.1,619907.1,25304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806359,1605650.00
02/11/2017 04:45,2,0.000,ALERT,213.06,302.37,59.986,1486806303,"201051344001203","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,612047.5,612047.5,25439,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486806361,1605651.00
02/11/2017 04:45,2,0.000,ALERT,211.93,301.47,59.965,1486806303,"274151322000054","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,848585.5,848585.5,24917,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806363,1605652.00
02/11/2017 04:45,2,0.000,ALERT,213.29,302.07,60.018,1486806303,"201051344000867","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,606291.2,606291.2,25476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806365,1605653.00
02/11/2017 04:45,2,0.000,ALERT,212.83,302.68,59.970,1486806303,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,609373.4,609373.4,25310,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806366,1605654.00
02/11/2017 04:45,2,0.000,ALERT,212.83,302.37,59.975,1486806303,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,625624.4,625624.4,24833,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806368,1605655.00
02/11/2017 04:45,2,0.000,ALERT,213.06,302.07,60.002,1486806303,"201051344000648","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,615154.4,615154.4,24919,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806370,1605656.00
02/11/2017 04:45,2,0.000,ALERT,213.06,302.98,59.965,1486806303,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,627051.2,627051.2,24815,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806372,1605657.00
02/11/2017 04:45,2,0.000,ALERT,212.83,302.07,59.965,1486806303,"201051344000983","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,618627.1,618627.1,25013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806374,1605658.00
02/11/2017 04:45,2,0.000,ALERT,213.06,302.07,59.954,1486806303,"201051344001158","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,606944.1,606944.1,25357,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806375,1605659.00
02/11/2017 04:45,2,0.000,ALERT,213.29,302.68,59.954,1486806303,"201051344000576","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,617994.1,617994.1,24893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486806377,1605660.00
02/11/2017 04:45,2,0.000,ALERT,212.38,299.97,59.975,1486806303,"274151322000087","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,820346.9,820346.9,25243,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486806379,1605661.00
02/11/2017 05:00,2,0.000,ALERT,213.51,302.98,59.996,1486807203,"201051344000645","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,617116.7,617116.7,24939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807205,1605662.00
02/11/2017 05:00,2,0.000,ALERT,212.38,301.17,59.986,1486807203,"274151322000085","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,847171.2,847171.2,24965,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807207,1605663.00
02/11/2017 05:00,2,0.000,ALERT,213.51,302.98,59.991,1486807203,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,606097.7,606097.7,25439,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807208,1605664.00
02/11/2017 05:00,2,0.000,ALERT,213.06,303.28,59.996,1486807203,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,609000.0,609000.0,25395,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807210,1605665.00
02/11/2017 05:00,2,0.000,ALERT,212.83,302.98,59.991,1486807203,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,604835.1,604835.1,25318,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807212,1605666.00
02/11/2017 05:00,2,0.000,ALERT,211.93,301.77,59.986,1486807203,"274151322000052","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,876215.1,876215.1,24724,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807214,1605667.00
02/11/2017 05:00,2,0.000,ALERT,213.06,302.98,59.981,1486807203,"201051344000585","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,615316.9,615316.9,25474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807216,1605668.00
02/11/2017 05:00,2,0.000,ALERT,212.83,302.98,59.981,1486807203,"201051344001230","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,608696.0,608696.0,25134,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807217,1605669.00
02/11/2017 05:00,2,0.000,ALERT,213.51,303.88,59.954,1486807203,"201051344000582","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,600128.5,600128.5,25354,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807219,1605670.00
02/11/2017 05:00,2,0.000,ALERT,212.61,302.98,59.991,1486807203,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,615577.3,615577.3,25279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807221,1605671.00
02/11/2017 05:00,2,0.000,ALERT,212.16,300.57,59.981,1486807203,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,721323.5,721323.5,25615,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807223,1605672.00
02/11/2017 05:00,2,0.000,ALERT,212.83,303.58,59.986,1486807203,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,624596.3,624596.3,25254,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807225,1605673.00
02/11/2017 05:00,2,0.000,ALERT,212.83,303.28,59.981,1486807203,"201051344000890","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,612570.6,612570.6,25333,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807227,1605674.00
02/11/2017 05:00,2,0.000,ALERT,213.06,302.98,59.970,1486807203,"201051344000438","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,613694.1,613694.1,25316,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807228,1605675.00
02/11/2017 05:00,2,0.000,ALERT,213.29,302.68,60.018,1486807203,"201051344000417","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,596690.0,596690.0,25535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807230,1605676.00
02/11/2017 05:00,2,0.000,ALERT,212.16,301.77,59.970,1486807203,"274151322000083","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,867645.8,867645.8,24768,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807232,1605677.00
02/11/2017 05:00,2,0.000,ALERT,212.83,301.77,59.970,1486807203,"274151322000076","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,924840.5,924840.5,24871,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807234,1605678.00
02/11/2017 05:00,2,0.000,ALERT,212.83,303.88,59.986,1486807203,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,607457.4,607457.4,25418,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807235,1605679.00
02/11/2017 05:00,2,0.000,ALERT,212.16,302.68,59.944,1486807203,"274151322000095","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,916253.6,916253.6,24958,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807237,1605680.00
02/11/2017 05:00,2,0.000,ALERT,212.61,302.98,59.991,1486807203,"201051344000988","219011344069620",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,569082.1,569082.1,25456,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807239,1605681.00
02/11/2017 05:00,2,0.000,ALERT,212.83,302.37,59.991,1486807203,"201051344001025","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,613437.9,613437.9,25492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807241,1605682.00
02/11/2017 05:00,2,0.000,ALERT,212.83,302.98,59.975,1486807203,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,617706.0,617706.0,25081,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807243,1605683.00
02/11/2017 05:00,2,0.000,ALERT,213.29,302.98,59.975,1486807203,"201051344000853","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,617264.0,617264.0,24927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807245,1605684.00
02/11/2017 05:00,2,0.000,ALERT,213.51,303.28,59.949,1486807203,"201051344000685","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,613574.6,613574.6,25197,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807246,1605685.00
02/11/2017 05:00,2,0.000,ALERT,213.06,302.68,59.991,1486807203,"201051344000917","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,610186.8,610186.8,25216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807248,1605686.00
02/11/2017 05:00,2,0.000,ALERT,213.29,303.28,59.970,1486807203,"201051344001145","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,617315.5,617315.5,25048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807250,1605687.00
02/11/2017 05:00,2,0.000,ALERT,213.06,302.37,59.970,1486807203,"201051344000651","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,608168.3,608168.3,25394,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807252,1605688.00
02/11/2017 05:00,2,0.000,ALERT,211.93,301.17,59.965,1486807203,"274151322000088","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,831992.4,831992.4,24966,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807254,1605689.00
02/11/2017 05:00,2,0.000,ALERT,213.06,300.87,59.975,1486807203,"274151322000068","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,722154.0,722154.0,25511,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807255,1605690.00
02/11/2017 05:00,2,0.000,ALERT,212.83,303.28,59.991,1486807203,"201051344001135","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,603645.6,603645.6,25459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807257,1605691.00
