ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 05:00,2,0.000,ALERT,212.61,303.58,59.970,1486807203,"201051344000594","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,619907.1,619907.1,25306,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807259,1605692.00
02/11/2017 05:00,2,0.000,ALERT,213.06,302.98,59.975,1486807203,"201051344001203","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,612047.5,612047.5,25441,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807261,1605693.00
02/11/2017 05:00,2,0.000,ALERT,212.16,301.47,59.970,1486807203,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,848585.5,848585.5,24919,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807263,1605694.00
02/11/2017 05:00,2,0.000,ALERT,213.29,302.68,59.970,1486807203,"201051344000867","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,606291.2,606291.2,25478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807265,1605695.00
02/11/2017 05:00,2,0.000,ALERT,213.06,303.28,59.975,1486807203,"201051344001093","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,609373.4,609373.4,25312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807266,1605696.00
02/11/2017 05:00,2,0.000,ALERT,212.83,303.28,59.965,1486807203,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,625624.4,625624.4,24835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807268,1605697.00
02/11/2017 05:00,2,0.000,ALERT,213.06,302.37,59.975,1486807203,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,615154.4,615154.4,24921,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807270,1605698.00
02/11/2017 05:00,2,0.000,ALERT,213.06,303.88,59.970,1486807203,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,627051.2,627051.2,24817,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486807272,1605699.00
02/11/2017 05:00,2,0.000,ALERT,212.83,303.28,59.975,1486807203,"201051344000983","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,618627.1,618627.1,25015,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807274,1605700.00
02/11/2017 05:00,2,0.000,ALERT,213.06,302.98,59.970,1486807203,"201051344001158","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,606944.1,606944.1,25359,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807275,1605701.00
02/11/2017 05:00,2,0.000,ALERT,213.51,303.58,59.965,1486807203,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,617994.1,617994.1,24895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807277,1605702.00
02/11/2017 05:00,2,0.000,ALERT,212.38,300.87,59.928,1486807203,"274151322000087","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,820346.9,820346.9,25245,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486807279,1605703.00
02/11/2017 05:15,2,0.000,ALERT,213.51,302.98,59.975,1486808103,"201051344000645","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,617116.7,617116.7,24941,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808105,1605704.00
02/11/2017 05:15,2,0.000,ALERT,212.38,301.77,60.002,1486808103,"274151322000085","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,847171.2,847171.2,24967,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486808107,1605705.00
02/11/2017 05:15,2,0.000,ALERT,213.51,302.98,59.981,1486808103,"201051344000633","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,606097.7,606097.7,25441,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808109,1605706.00
02/11/2017 05:15,2,0.000,ALERT,213.06,303.28,59.954,1486808103,"201051344000469","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,609000.0,609000.0,25397,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808111,1605707.00
02/11/2017 05:15,2,0.000,ALERT,212.61,302.68,59.959,1486808103,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,604835.1,604835.1,25320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808113,1605708.00
02/11/2017 05:15,2,0.000,ALERT,212.16,301.17,59.975,1486808103,"274151322000052","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,876215.1,876215.1,24726,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808114,1605709.00
02/11/2017 05:15,2,0.000,ALERT,212.83,302.68,59.970,1486808103,"201051344000585","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,615316.9,615316.9,25476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486808116,1605710.00
02/11/2017 05:15,2,0.000,ALERT,212.61,303.28,59.970,1486808103,"201051344001230","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,608696.0,608696.0,25136,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808118,1605711.00
02/11/2017 05:15,2,0.000,ALERT,213.29,303.58,60.018,1486808103,"201051344000582","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,600128.5,600128.5,25356,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486808120,1605712.00
02/11/2017 05:15,2,0.000,ALERT,212.38,302.68,59.970,1486808103,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,615577.3,615577.3,25281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486808122,1605713.00
02/11/2017 05:15,2,0.000,ALERT,212.16,300.87,59.959,1486808103,"274151322000094","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,721323.5,721323.5,25617,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486808123,1605714.00
02/11/2017 05:15,2,0.000,ALERT,213.06,303.88,59.975,1486808103,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,624596.3,624596.3,25256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808125,1605715.00
02/11/2017 05:15,2,0.000,ALERT,212.61,303.28,59.981,1486808103,"201051344000890","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,612570.6,612570.6,25335,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808127,1605716.00
02/11/2017 05:15,2,0.000,ALERT,212.61,302.37,59.986,1486808103,"201051344000438","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,613694.1,613694.1,25318,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808129,1605717.00
02/11/2017 05:15,2,0.000,ALERT,213.06,302.37,60.002,1486808103,"201051344000417","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,596690.0,596690.0,25537,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808131,1605718.00
02/11/2017 05:15,2,0.000,ALERT,212.16,301.47,59.986,1486808103,"274151322000083","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,867645.8,867645.8,24770,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808132,1605719.00
02/11/2017 05:15,2,0.000,ALERT,212.61,301.47,59.986,1486808103,"274151322000076","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,924840.5,924840.5,24873,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808134,1605720.00
02/11/2017 05:15,2,0.000,ALERT,212.83,303.58,60.028,1486808103,"201051344000868","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,607457.4,607457.4,25420,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808136,1605721.00
02/11/2017 05:15,2,0.000,ALERT,212.16,302.68,59.981,1486808103,"274151322000095","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,916253.6,916253.6,24960,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808138,1605722.00
02/11/2017 05:15,2,0.000,ALERT,212.61,302.68,59.991,1486808103,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,569082.1,569082.1,25458,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808140,1605723.00
02/11/2017 05:15,2,0.000,ALERT,212.61,301.77,59.996,1486808103,"201051344001025","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,613437.9,613437.9,25494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808141,1605724.00
02/11/2017 05:15,2,0.000,ALERT,212.83,302.98,59.975,1486808103,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,617706.0,617706.0,25083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808143,1605725.00
02/11/2017 05:15,2,0.000,ALERT,213.29,302.98,60.002,1486808103,"201051344000853","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,617264.0,617264.0,24929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486808145,1605726.00
02/11/2017 05:15,2,0.000,ALERT,213.06,302.98,60.034,1486808103,"201051344000685","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,613574.6,613574.6,25199,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808147,1605727.00
02/11/2017 05:15,2,0.000,ALERT,212.83,302.37,60.028,1486808103,"201051344000917","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,610186.8,610186.8,25218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808149,1605728.00
02/11/2017 05:15,2,0.000,ALERT,213.06,303.28,59.991,1486808103,"201051344001145","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,617315.5,617315.5,25050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486808151,1605729.00
02/11/2017 05:15,2,0.000,ALERT,212.61,301.77,59.996,1486808103,"201051344000651","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,608168.3,608168.3,25396,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808152,1605730.00
02/11/2017 05:15,2,0.000,ALERT,211.70,300.87,60.018,1486808103,"274151322000088","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,831992.4,831992.4,24968,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808154,1605731.00
02/11/2017 05:15,2,0.000,ALERT,212.83,300.57,60.002,1486808103,"274151322000068","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,722154.0,722154.0,25513,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808156,1605732.00
02/11/2017 05:15,2,0.000,ALERT,212.38,302.68,60.002,1486808103,"201051344001135","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,603645.6,603645.6,25461,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486808158,1605733.00
02/11/2017 05:15,2,0.000,ALERT,212.61,303.58,60.002,1486808103,"201051344000594","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,619907.1,619907.1,25308,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808160,1605734.00
02/11/2017 05:15,2,0.000,ALERT,212.83,302.68,59.996,1486808103,"201051344001203","219011344069620",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,612047.5,612047.5,25443,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808161,1605735.00
02/11/2017 05:15,2,0.000,ALERT,211.93,301.47,59.991,1486808103,"274151322000054","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,848585.5,848585.5,24921,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486808163,1605736.00
02/11/2017 05:15,2,0.000,ALERT,213.06,302.37,59.986,1486808103,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,606291.2,606291.2,25480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808165,1605737.00
02/11/2017 05:15,2,0.000,ALERT,212.38,302.37,59.986,1486808103,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,609373.4,609373.4,25314,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486808167,1605738.00
02/11/2017 05:15,2,0.000,ALERT,212.38,302.68,59.986,1486808103,"201051344000900","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,625624.4,625624.4,24837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808169,1605739.00
02/11/2017 05:15,2,0.000,ALERT,212.83,302.37,59.996,1486808103,"201051344000648","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,615154.4,615154.4,24923,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808171,1605740.00
02/11/2017 05:15,2,0.000,ALERT,212.83,303.28,59.981,1486808103,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,627051.2,627051.2,24819,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808172,1605741.00
02/11/2017 05:15,2,0.000,ALERT,212.61,302.98,60.018,1486808103,"201051344000983","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,618627.1,618627.1,25017,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808174,1605742.00
02/11/2017 05:15,2,0.000,ALERT,213.06,302.98,59.986,1486808103,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,606944.1,606944.1,25361,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808176,1605743.00
02/11/2017 05:15,2,0.000,ALERT,213.29,303.28,59.986,1486808103,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,617994.1,617994.1,24897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808178,1605744.00
02/11/2017 05:15,2,0.000,ALERT,212.16,300.57,59.975,1486808103,"274151322000087","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,820346.9,820346.9,25247,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486808180,1605745.00
02/11/2017 05:30,2,0.000,ALERT,212.83,301.77,59.970,1486809003,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,617116.7,617116.7,24943,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809005,1605746.00
02/11/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1486809003,"274151322000085","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,847171.2,847171.2,24969,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809007,1605747.00
02/11/2017 05:30,2,0.000,ALERT,213.06,301.77,59.965,1486809003,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,606097.7,606097.7,25443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809009,1605748.00
02/11/2017 05:30,2,0.000,ALERT,212.61,302.37,59.975,1486809003,"201051344000469","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,609000.0,609000.0,25399,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809011,1605749.00
02/11/2017 05:30,2,0.000,ALERT,212.16,302.37,59.965,1486809003,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,604835.1,604835.1,25322,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809013,1605750.00
02/11/2017 05:30,2,0.000,ALERT,211.48,299.67,59.959,1486809003,"274151322000052","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,876215.1,876215.1,24728,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809014,1605751.00
02/11/2017 05:30,2,0.000,ALERT,212.38,302.37,59.965,1486809003,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,615316.9,615316.9,25478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809016,1605752.00
02/11/2017 05:30,2,0.000,ALERT,212.16,302.68,59.965,1486809003,"201051344001230","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,608696.0,608696.0,25138,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809018,1605753.00
02/11/2017 05:30,2,0.000,ALERT,212.61,302.98,59.917,1486809003,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.08,0.0,0.0,0.000,600128.5,600128.5,25358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809020,1605754.00
02/11/2017 05:30,2,0.000,ALERT,211.93,302.37,59.981,1486809003,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,615577.3,615577.3,25283,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809022,1605755.00
02/11/2017 05:30,2,0.000,ALERT,211.70,299.07,59.991,1486809003,"274151322000094","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,721323.5,721323.5,25619,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809023,1605756.00
02/11/2017 05:30,2,0.000,ALERT,212.38,302.68,59.965,1486809003,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,624596.3,624596.3,25258,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809025,1605757.00
02/11/2017 05:30,2,0.000,ALERT,212.16,302.68,60.012,1486809003,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,612570.6,612570.6,25337,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809027,1605758.00
02/11/2017 05:30,2,0.000,ALERT,212.38,302.07,59.944,1486809003,"201051344000438","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,613694.1,613694.1,25320,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809029,1605759.00
02/11/2017 05:30,2,0.000,ALERT,212.61,301.77,59.986,1486809003,"201051344000417","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,596690.0,596690.0,25539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809031,1605760.00
02/11/2017 05:30,2,0.000,ALERT,211.70,300.57,59.954,1486809003,"274151322000083","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,867645.8,867645.8,24772,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809033,1605761.00
02/11/2017 05:30,2,0.000,ALERT,212.38,300.27,59.975,1486809003,"274151322000076","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,924840.5,924840.5,24875,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809035,1605762.00
02/11/2017 05:30,2,0.000,ALERT,212.61,302.98,59.965,1486809003,"201051344000868","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,607457.4,607457.4,25422,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809037,1605763.00
02/11/2017 05:30,2,0.000,ALERT,211.70,301.17,59.922,1486809003,"274151322000095","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,916253.6,916253.6,24962,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809038,1605764.00
02/11/2017 05:30,2,0.000,ALERT,212.38,302.07,59.970,1486809003,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,569082.1,569082.1,25460,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809040,1605765.00
02/11/2017 05:30,2,0.000,ALERT,212.16,301.17,59.959,1486809003,"201051344001025","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,613437.9,613437.9,25496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809042,1605766.00
02/11/2017 05:30,2,0.000,ALERT,212.38,302.37,59.965,1486809003,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,617706.0,617706.0,25085,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809044,1605767.00
02/11/2017 05:30,2,0.000,ALERT,213.06,302.07,59.922,1486809003,"201051344000853","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,617264.0,617264.0,24931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809046,1605768.00
02/11/2017 05:30,2,0.000,ALERT,212.61,302.37,59.970,1486809003,"201051344000685","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,613574.6,613574.6,25201,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809047,1605769.00
02/11/2017 05:30,2,0.000,ALERT,212.61,301.77,59.965,1486809003,"201051344000917","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,610186.8,610186.8,25220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809049,1605770.00
02/11/2017 05:30,2,0.000,ALERT,212.61,302.68,59.959,1486809003,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,617315.5,617315.5,25052,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809051,1605771.00
02/11/2017 05:30,2,0.000,ALERT,212.38,301.47,59.965,1486809003,"201051344000651","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,608168.3,608168.3,25398,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809053,1605772.00
02/11/2017 05:30,2,0.000,ALERT,211.25,299.97,59.975,1486809003,"274151322000088","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,831992.4,831992.4,24970,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809055,1605773.00
02/11/2017 05:30,2,0.000,ALERT,212.61,299.67,59.959,1486809003,"274151322000068","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,722154.0,722154.0,25515,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809056,1605774.00
02/11/2017 05:30,2,0.000,ALERT,211.93,302.07,59.965,1486809003,"201051344001135","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,603645.6,603645.6,25463,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809058,1605775.00
02/11/2017 05:30,2,0.000,ALERT,212.16,302.98,59.970,1486809003,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,619907.1,619907.1,25310,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809060,1605776.00
02/11/2017 05:30,2,0.000,ALERT,212.38,302.07,59.965,1486809003,"201051344001203","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,612047.5,612047.5,25445,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809062,1605777.00
02/11/2017 05:30,2,0.000,ALERT,211.48,300.57,59.965,1486809003,"274151322000054","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,848585.5,848585.5,24923,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809064,1605778.00
02/11/2017 05:30,2,0.000,ALERT,212.83,301.47,59.996,1486809003,"201051344000867","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,606291.2,606291.2,25482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809065,1605779.00
02/11/2017 05:30,2,0.000,ALERT,212.16,302.37,59.970,1486809003,"201051344001093","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,609373.4,609373.4,25316,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809067,1605780.00
02/11/2017 05:30,2,0.000,ALERT,212.38,302.37,59.970,1486809003,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,625624.4,625624.4,24839,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809069,1605781.00
02/11/2017 05:30,2,0.000,ALERT,212.61,301.77,60.007,1486809003,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,615154.4,615154.4,24925,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809071,1605782.00
02/11/2017 05:30,2,0.000,ALERT,212.61,302.98,59.965,1486809003,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,627051.2,627051.2,24821,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809073,1605783.00
02/11/2017 05:30,2,0.000,ALERT,212.61,302.68,59.975,1486809003,"201051344000983","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,618627.1,618627.1,25019,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809074,1605784.00
02/11/2017 05:30,2,0.000,ALERT,212.61,302.37,59.975,1486809003,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,606944.1,606944.1,25363,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809076,1605785.00
02/11/2017 05:30,2,0.000,ALERT,213.06,302.98,59.975,1486809003,"201051344000576","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,617994.1,617994.1,24899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809078,1605786.00
02/11/2017 05:30,2,0.000,ALERT,211.93,299.37,59.965,1486809003,"274151322000087","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,820346.9,820346.9,25249,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809080,1605787.00
02/11/2017 05:45,2,0.000,ALERT,212.83,301.77,59.996,1486809903,"201051344000645","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,617116.7,617116.7,24945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809905,1605788.00
02/11/2017 05:45,2,0.000,ALERT,212.16,301.17,60.023,1486809903,"274151322000085","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,847171.2,847171.2,24971,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809907,1605789.00
02/11/2017 05:45,2,0.000,ALERT,213.06,302.07,59.991,1486809903,"201051344000633","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,606097.7,606097.7,25445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809909,1605790.00
02/11/2017 05:45,2,0.000,ALERT,212.61,302.07,59.986,1486809903,"201051344000469","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,609000.0,609000.0,25401,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809911,1605791.00
02/11/2017 05:45,2,0.000,ALERT,212.16,302.07,59.981,1486809903,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,604835.1,604835.1,25324,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809913,1605792.00
02/11/2017 05:45,2,0.000,ALERT,211.48,300.87,59.965,1486809903,"274151322000052","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,876215.1,876215.1,24730,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809914,1605793.00
02/11/2017 05:45,2,0.000,ALERT,212.38,302.37,59.944,1486809903,"201051344000585","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,615316.9,615316.9,25480,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809916,1605794.00
02/11/2017 05:45,2,0.000,ALERT,212.16,302.37,60.018,1486809903,"201051344001230","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,608696.0,608696.0,25140,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809918,1605795.00
02/11/2017 05:45,2,0.000,ALERT,212.83,302.68,59.975,1486809903,"201051344000582","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,600128.5,600128.5,25360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809920,1605796.00
02/11/2017 05:45,2,0.000,ALERT,211.93,301.77,60.007,1486809903,"201051344000955","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,615577.3,615577.3,25285,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809922,1605797.00
02/11/2017 05:45,2,0.000,ALERT,211.70,300.57,59.975,1486809903,"274151322000094","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,721323.5,721323.5,25621,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809923,1605798.00
02/11/2017 05:45,2,0.000,ALERT,212.38,302.07,59.975,1486809903,"201051344000579","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,624596.3,624596.3,25260,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809925,1605799.00
02/11/2017 05:45,2,0.000,ALERT,211.93,302.37,59.981,1486809903,"201051344000890","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,612570.6,612570.6,25339,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809927,1605800.00
02/11/2017 05:45,2,0.000,ALERT,212.38,302.07,59.975,1486809903,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,613694.1,613694.1,25322,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809929,1605801.00
02/11/2017 05:45,2,0.000,ALERT,212.61,301.77,59.954,1486809903,"201051344000417","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,596690.0,596690.0,25541,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809930,1605802.00
02/11/2017 05:45,2,0.000,ALERT,211.70,300.87,59.975,1486809903,"274151322000083","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,867645.8,867645.8,24774,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809932,1605803.00
02/11/2017 05:45,2,0.000,ALERT,212.38,299.97,59.959,1486809903,"274151322000076","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,924840.5,924840.5,24877,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809934,1605804.00
02/11/2017 05:45,2,0.000,ALERT,212.38,302.68,59.970,1486809903,"201051344000868","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,607457.4,607457.4,25424,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809936,1605805.00
02/11/2017 05:45,2,0.000,ALERT,211.70,302.07,59.970,1486809903,"274151322000095","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,916253.6,916253.6,24964,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809938,1605806.00
02/11/2017 05:45,2,0.000,ALERT,212.38,301.47,59.970,1486809903,"201051344000988","219011344069620",0.00,-2.00,0,296.96,304.18,0.0,0.0,0.000,569082.1,569082.1,25462,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809940,1605807.00
02/11/2017 05:45,2,0.000,ALERT,212.16,301.17,59.917,1486809903,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,613437.9,613437.9,25498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809941,1605808.00
02/11/2017 05:45,2,0.000,ALERT,212.38,302.07,59.996,1486809903,"201051344000458","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,617706.0,617706.0,25087,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809943,1605809.00
02/11/2017 05:45,2,0.000,ALERT,213.06,301.77,59.986,1486809903,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,617264.0,617264.0,24933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809945,1605810.00
02/11/2017 05:45,2,0.000,ALERT,212.61,302.07,59.959,1486809903,"201051344000685","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,613574.6,613574.6,25203,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809947,1605811.00
02/11/2017 05:45,2,0.000,ALERT,212.61,301.77,59.965,1486809903,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,610186.8,610186.8,25222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809949,1605812.00
02/11/2017 05:45,2,0.000,ALERT,212.61,302.37,59.965,1486809903,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,617315.5,617315.5,25054,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809951,1605813.00
02/11/2017 05:45,2,0.000,ALERT,212.38,301.47,59.965,1486809903,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,608168.3,608168.3,25400,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809952,1605814.00
02/11/2017 05:45,2,0.000,ALERT,211.70,300.57,59.970,1486809903,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,831992.4,831992.4,24972,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809954,1605815.00
02/11/2017 05:45,2,0.000,ALERT,212.61,300.27,59.959,1486809903,"274151322000068","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,722154.0,722154.0,25517,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809956,1605816.00
02/11/2017 05:45,2,0.000,ALERT,211.93,302.07,59.954,1486809903,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,603645.6,603645.6,25465,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809958,1605817.00
02/11/2017 05:45,2,0.000,ALERT,212.16,302.68,59.975,1486809903,"201051344000594","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,619907.1,619907.1,25312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809960,1605818.00
02/11/2017 05:45,2,0.000,ALERT,212.38,301.77,59.975,1486809903,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,612047.5,612047.5,25447,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809961,1605819.00
02/11/2017 05:45,2,0.000,ALERT,211.48,300.27,59.965,1486809903,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,848585.5,848585.5,24925,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809963,1605820.00
02/11/2017 05:45,2,0.000,ALERT,212.83,301.77,59.949,1486809903,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,606291.2,606291.2,25484,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809965,1605821.00
02/11/2017 05:45,2,0.000,ALERT,212.16,301.77,59.970,1486809903,"201051344001093","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,609373.4,609373.4,25318,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809967,1605822.00
02/11/2017 05:45,2,0.000,ALERT,212.38,302.37,59.975,1486809903,"201051344000900","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,625624.4,625624.4,24841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809968,1605823.00
02/11/2017 05:45,2,0.000,ALERT,212.61,301.47,59.938,1486809903,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,615154.4,615154.4,24927,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809970,1605824.00
02/11/2017 05:45,2,0.000,ALERT,212.61,302.68,60.012,1486809903,"201051344000569","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,627051.2,627051.2,24823,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809972,1605825.00
02/11/2017 05:45,2,0.000,ALERT,212.61,302.37,60.023,1486809903,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,618627.1,618627.1,25021,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809974,1605826.00
02/11/2017 05:45,2,0.000,ALERT,212.61,302.37,59.944,1486809903,"201051344001158","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,606944.1,606944.1,25365,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809976,1605827.00
02/11/2017 05:45,2,0.000,ALERT,213.06,302.37,59.986,1486809903,"201051344000576","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,617994.1,617994.1,24901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486809978,1605828.00
02/11/2017 05:45,2,0.000,ALERT,211.93,299.97,59.986,1486809903,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,820346.9,820346.9,25251,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486809979,1605829.00
02/11/2017 06:00,2,0.000,ALERT,212.83,302.07,60.018,1486810803,"201051344000645","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,617116.7,617116.7,24947,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810805,1605830.00
02/11/2017 06:00,2,0.000,ALERT,211.70,300.87,60.018,1486810803,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,847171.2,847171.2,24973,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810807,1605831.00
02/11/2017 06:00,2,0.000,ALERT,213.06,302.07,60.023,1486810803,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,606097.7,606097.7,25447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810808,1605832.00
02/11/2017 06:00,2,0.000,ALERT,212.38,302.37,60.028,1486810803,"201051344000469","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,609000.0,609000.0,25403,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810810,1605833.00
02/11/2017 06:00,2,0.000,ALERT,211.93,302.07,60.028,1486810803,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,604835.1,604835.1,25326,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810812,1605834.00
02/11/2017 06:00,2,0.000,ALERT,211.48,301.47,60.023,1486810803,"274151322000052","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,876215.1,876215.1,24732,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810814,1605835.00
02/11/2017 06:00,2,0.000,ALERT,212.16,302.07,60.044,1486810803,"201051344000585","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,615316.9,615316.9,25482,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810816,1605836.00
