ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 06:00,2,0.000,ALERT,211.93,302.37,60.023,1486810803,"201051344001230","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,608696.0,608696.0,25142,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810817,1605837.00
02/11/2017 06:00,2,0.000,ALERT,212.61,303.28,60.034,1486810803,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,600128.5,600128.5,25362,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810819,1605838.00
02/11/2017 06:00,2,0.000,ALERT,211.70,302.07,59.970,1486810803,"201051344000955","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,615577.3,615577.3,25287,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810821,1605839.00
02/11/2017 06:00,2,0.000,ALERT,211.48,299.67,60.012,1486810803,"274151322000094","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,721323.5,721323.5,25623,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810823,1605840.00
02/11/2017 06:00,2,0.000,ALERT,212.38,302.37,60.018,1486810803,"201051344000579","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,624596.3,624596.3,25262,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810825,1605841.00
02/11/2017 06:00,2,0.000,ALERT,211.93,302.37,60.018,1486810803,"201051344000890","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,612570.6,612570.6,25341,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810826,1605842.00
02/11/2017 06:00,2,0.000,ALERT,212.16,301.77,60.028,1486810803,"201051344000438","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,613694.1,613694.1,25324,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810828,1605843.00
02/11/2017 06:00,2,0.000,ALERT,212.38,301.47,60.018,1486810803,"201051344000417","219011344069620",0.00,-2.50,0,299.97,302.98,0.0,0.0,0.000,596690.0,596690.0,25543,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810830,1605844.00
02/11/2017 06:00,2,0.000,ALERT,211.70,300.57,60.018,1486810803,"274151322000083","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,867645.8,867645.8,24776,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810832,1605845.00
02/11/2017 06:00,2,0.000,ALERT,212.16,300.27,60.018,1486810803,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,924840.5,924840.5,24879,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810834,1605846.00
02/11/2017 06:00,2,0.000,ALERT,212.16,302.68,60.018,1486810803,"201051344000868","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,607457.4,607457.4,25426,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810836,1605847.00
02/11/2017 06:00,2,0.000,ALERT,211.48,301.47,60.018,1486810803,"274151322000095","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,916253.6,916253.6,24966,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810837,1605848.00
02/11/2017 06:00,2,0.000,ALERT,212.16,301.77,60.007,1486810803,"201051344000988","219011344069620",0.00,-2.00,0,296.96,304.18,0.0,0.0,0.000,569082.1,569082.1,25464,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810839,1605849.00
02/11/2017 06:00,2,0.000,ALERT,212.16,301.47,60.023,1486810803,"201051344001025","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,613437.9,613437.9,25500,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810841,1605850.00
02/11/2017 06:00,2,0.000,ALERT,211.93,302.07,60.002,1486810803,"201051344000458","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,617706.0,617706.0,25089,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810843,1605851.00
02/11/2017 06:00,2,0.000,ALERT,212.83,302.07,60.007,1486810803,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,617264.0,617264.0,24935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810845,1605852.00
02/11/2017 06:00,2,0.000,ALERT,212.61,302.37,60.002,1486810803,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,613574.6,613574.6,25205,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810846,1605853.00
02/11/2017 06:00,2,0.000,ALERT,212.38,301.77,60.007,1486810803,"201051344000917","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,610186.8,610186.8,25224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810848,1605854.00
02/11/2017 06:00,2,0.000,ALERT,212.38,302.37,60.002,1486810803,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,617315.5,617315.5,25056,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810850,1605855.00
02/11/2017 06:00,2,0.000,ALERT,212.38,301.47,60.034,1486810803,"201051344000651","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,608168.3,608168.3,25402,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810852,1605856.00
02/11/2017 06:00,2,0.000,ALERT,211.25,300.27,59.986,1486810803,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,831992.4,831992.4,24974,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810853,1605857.00
02/11/2017 06:00,2,0.000,ALERT,212.38,299.97,59.959,1486810803,"274151322000068","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,722154.0,722154.0,25519,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810855,1605858.00
02/11/2017 06:00,2,0.000,ALERT,211.93,302.07,60.034,1486810803,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,603645.6,603645.6,25467,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810857,1605859.00
02/11/2017 06:00,2,0.000,ALERT,211.93,302.68,59.975,1486810803,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,619907.1,619907.1,25314,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810859,1605860.00
02/11/2017 06:00,2,0.000,ALERT,212.38,301.77,59.986,1486810803,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,612047.5,612047.5,25449,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810861,1605861.00
02/11/2017 06:00,2,0.000,ALERT,211.48,300.27,59.986,1486810803,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,848585.5,848585.5,24927,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810863,1605862.00
02/11/2017 06:00,2,0.000,ALERT,212.38,302.07,59.975,1486810803,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,606291.2,606291.2,25486,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810864,1605863.00
02/11/2017 06:00,2,0.000,ALERT,212.16,302.07,59.970,1486810803,"201051344001093","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,609373.4,609373.4,25320,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810866,1605864.00
02/11/2017 06:00,2,0.000,ALERT,212.16,302.37,59.970,1486810803,"201051344000900","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,625624.4,625624.4,24843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486810868,1605865.00
02/11/2017 06:00,2,0.000,ALERT,212.38,301.47,60.002,1486810803,"201051344000648","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,615154.4,615154.4,24929,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810870,1605866.00
02/11/2017 06:00,2,0.000,ALERT,212.38,302.37,59.965,1486810803,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,627051.2,627051.2,24825,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810872,1605867.00
02/11/2017 06:00,2,0.000,ALERT,212.16,301.77,60.007,1486810803,"201051344000983","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,618627.1,618627.1,25023,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810874,1605868.00
02/11/2017 06:00,2,0.000,ALERT,212.38,301.47,59.965,1486810803,"201051344001158","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,606944.1,606944.1,25367,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810875,1605869.00
02/11/2017 06:00,2,0.000,ALERT,212.83,302.07,59.922,1486810803,"201051344000576","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,617994.1,617994.1,24903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810877,1605870.00
02/11/2017 06:00,2,0.000,ALERT,211.70,299.97,59.949,1486810803,"274151322000087","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,820346.9,820346.9,25253,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486810879,1605871.00
02/11/2017 06:15,2,0.000,ALERT,212.83,301.47,59.991,1486811703,"201051344000645","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,617116.7,617116.7,24949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811705,1605872.00
02/11/2017 06:15,2,0.000,ALERT,211.70,300.27,59.949,1486811703,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,847171.2,847171.2,24975,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811707,1605873.00
02/11/2017 06:15,2,0.000,ALERT,213.06,301.47,59.986,1486811703,"201051344000633","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,606097.7,606097.7,25449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811709,1605874.00
02/11/2017 06:15,2,0.000,ALERT,212.38,301.77,59.981,1486811703,"201051344000469","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,609000.0,609000.0,25405,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811711,1605875.00
02/11/2017 06:15,2,0.000,ALERT,211.70,301.47,59.949,1486811703,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,604835.1,604835.1,25328,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811713,1605876.00
02/11/2017 06:15,2,0.000,ALERT,211.48,301.17,60.018,1486811703,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,876215.1,876215.1,24734,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811714,1605877.00
02/11/2017 06:15,2,0.000,ALERT,212.16,302.07,59.981,1486811703,"201051344000585","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,615316.9,615316.9,25484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811716,1605878.00
02/11/2017 06:15,2,0.000,ALERT,211.93,302.07,59.975,1486811703,"201051344001230","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,608696.0,608696.0,25144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811718,1605879.00
02/11/2017 06:15,2,0.000,ALERT,212.61,302.68,59.996,1486811703,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,600128.5,600128.5,25364,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811720,1605880.00
02/11/2017 06:15,2,0.000,ALERT,211.70,301.77,59.965,1486811703,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,615577.3,615577.3,25289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811721,1605881.00
02/11/2017 06:15,2,0.000,ALERT,211.48,299.97,59.981,1486811703,"274151322000094","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,721323.5,721323.5,25625,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811723,1605882.00
02/11/2017 06:15,2,0.000,ALERT,212.38,302.07,59.981,1486811703,"201051344000579","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,624596.3,624596.3,25264,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811725,1605883.00
02/11/2017 06:15,2,0.000,ALERT,211.70,301.77,59.970,1486811703,"201051344000890","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,612570.6,612570.6,25343,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811727,1605884.00
02/11/2017 06:15,2,0.000,ALERT,212.16,301.77,59.975,1486811703,"201051344000438","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,613694.1,613694.1,25326,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811729,1605885.00
02/11/2017 06:15,2,0.000,ALERT,212.38,301.17,59.975,1486811703,"201051344000417","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,596690.0,596690.0,25545,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486811731,1605886.00
02/11/2017 06:15,2,0.000,ALERT,211.48,300.57,59.970,1486811703,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,867645.8,867645.8,24778,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811733,1605887.00
02/11/2017 06:15,2,0.000,ALERT,212.38,300.57,59.981,1486811703,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,924840.5,924840.5,24881,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811735,1605888.00
02/11/2017 06:15,2,0.000,ALERT,212.16,302.37,59.959,1486811703,"201051344000868","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,607457.4,607457.4,25428,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811736,1605889.00
02/11/2017 06:15,2,0.000,ALERT,211.70,301.47,60.007,1486811703,"274151322000095","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,916253.6,916253.6,24968,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486811738,1605890.00
02/11/2017 06:15,2,0.000,ALERT,212.16,301.17,59.970,1486811703,"201051344000988","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,569082.1,569082.1,25466,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811740,1605891.00
02/11/2017 06:15,2,0.000,ALERT,211.93,301.17,59.970,1486811703,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,613437.9,613437.9,25502,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811742,1605892.00
02/11/2017 06:15,2,0.000,ALERT,212.16,301.47,59.975,1486811703,"201051344000458","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,617706.0,617706.0,25091,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811744,1605893.00
02/11/2017 06:15,2,0.000,ALERT,212.83,301.47,59.965,1486811703,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,617264.0,617264.0,24937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486811745,1605894.00
02/11/2017 06:15,2,0.000,ALERT,212.38,302.07,59.970,1486811703,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,613574.6,613574.6,25207,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486811747,1605895.00
02/11/2017 06:15,2,0.000,ALERT,212.38,301.77,59.975,1486811703,"201051344000917","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,610186.8,610186.8,25226,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811749,1605896.00
02/11/2017 06:15,2,0.000,ALERT,212.38,302.07,59.933,1486811703,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,617315.5,617315.5,25058,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811751,1605897.00
02/11/2017 06:15,2,0.000,ALERT,212.16,300.87,59.933,1486811703,"201051344000651","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,608168.3,608168.3,25404,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811753,1605898.00
02/11/2017 06:15,2,0.000,ALERT,211.25,299.37,59.970,1486811703,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,831992.4,831992.4,24976,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811754,1605899.00
02/11/2017 06:15,2,0.000,ALERT,212.38,299.67,59.949,1486811703,"274151322000068","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,722154.0,722154.0,25521,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811756,1605900.00
02/11/2017 06:15,2,0.000,ALERT,211.70,301.47,59.965,1486811703,"201051344001135","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,603645.6,603645.6,25469,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811758,1605901.00
02/11/2017 06:15,2,0.000,ALERT,212.16,302.37,59.970,1486811703,"201051344000594","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,619907.1,619907.1,25316,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486811760,1605902.00
02/11/2017 06:15,2,0.000,ALERT,212.16,301.17,59.949,1486811703,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,612047.5,612047.5,25451,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811761,1605903.00
02/11/2017 06:15,2,0.000,ALERT,211.48,300.27,59.970,1486811703,"274151322000054","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,848585.5,848585.5,24929,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811763,1605904.00
02/11/2017 06:15,2,0.000,ALERT,212.61,301.17,59.917,1486811703,"201051344000867","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,606291.2,606291.2,25488,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486811765,1605905.00
02/11/2017 06:15,2,0.000,ALERT,211.93,301.47,59.986,1486811703,"201051344001093","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,609373.4,609373.4,25322,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811767,1605906.00
02/11/2017 06:15,2,0.000,ALERT,212.16,301.47,59.922,1486811703,"201051344000900","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,625624.4,625624.4,24845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486811769,1605907.00
02/11/2017 06:15,2,0.000,ALERT,212.38,300.87,59.965,1486811703,"201051344000648","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,615154.4,615154.4,24931,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811770,1605908.00
02/11/2017 06:15,2,0.000,ALERT,212.38,302.07,59.965,1486811703,"201051344000569","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,627051.2,627051.2,24827,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811773,1605909.00
02/11/2017 06:15,2,0.000,ALERT,212.38,301.77,59.970,1486811703,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,618627.1,618627.1,25025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811774,1605910.00
02/11/2017 06:15,2,0.000,ALERT,212.38,301.47,60.007,1486811703,"201051344001158","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,606944.1,606944.1,25369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486811776,1605911.00
02/11/2017 06:15,2,0.000,ALERT,212.61,302.07,59.959,1486811703,"201051344000576","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,617994.1,617994.1,24905,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811778,1605912.00
02/11/2017 06:15,2,0.000,ALERT,211.70,299.67,59.933,1486811703,"274151322000087","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,820346.9,820346.9,25255,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486811780,1605913.00
02/11/2017 06:30,2,0.000,ALERT,212.61,300.87,59.975,1486812604,"201051344000645","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,617116.7,617116.7,24951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812606,1605914.00
02/11/2017 06:30,2,0.000,ALERT,211.25,299.97,59.965,1486812604,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,847171.2,847171.2,24977,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486812608,1605915.00
02/11/2017 06:30,2,0.000,ALERT,212.83,300.87,59.981,1486812604,"201051344000633","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,606097.7,606097.7,25451,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812610,1605916.00
02/11/2017 06:30,2,0.000,ALERT,212.38,301.17,60.018,1486812604,"201051344000469","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,609000.0,609000.0,25407,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812611,1605917.00
02/11/2017 06:30,2,0.000,ALERT,211.70,301.47,60.034,1486812604,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,604835.1,604835.1,25330,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812613,1605918.00
02/11/2017 06:30,2,0.000,ALERT,211.03,300.87,59.954,1486812604,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,876215.1,876215.1,24736,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812615,1605919.00
02/11/2017 06:30,2,0.000,ALERT,211.93,301.47,59.991,1486812604,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,615316.9,615316.9,25486,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812617,1605920.00
02/11/2017 06:30,2,0.000,ALERT,211.70,301.77,59.996,1486812604,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,608696.0,608696.0,25146,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812618,1605921.00
02/11/2017 06:30,2,0.000,ALERT,212.38,302.37,59.981,1486812604,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,600128.5,600128.5,25366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812620,1605922.00
02/11/2017 06:30,2,0.000,ALERT,211.48,301.17,59.986,1486812604,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,615577.3,615577.3,25291,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812622,1605923.00
02/11/2017 06:30,2,0.000,ALERT,211.25,299.37,59.991,1486812604,"274151322000094","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,721323.5,721323.5,25627,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812624,1605924.00
02/11/2017 06:30,2,0.000,ALERT,212.16,301.77,59.996,1486812604,"201051344000579","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,624596.3,624596.3,25266,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812626,1605925.00
02/11/2017 06:30,2,0.000,ALERT,211.48,301.77,59.991,1486812604,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,612570.6,612570.6,25345,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486812627,1605926.00
02/11/2017 06:30,2,0.000,ALERT,211.93,301.47,60.007,1486812604,"201051344000438","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,613694.1,613694.1,25328,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812629,1605927.00
02/11/2017 06:30,2,0.000,ALERT,211.93,300.87,59.991,1486812604,"201051344000417","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,596690.0,596690.0,25547,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812631,1605928.00
02/11/2017 06:30,2,0.000,ALERT,211.25,300.27,59.981,1486812604,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,867645.8,867645.8,24780,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812633,1605929.00
02/11/2017 06:30,2,0.000,ALERT,211.93,300.57,59.975,1486812604,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,924840.5,924840.5,24883,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812635,1605930.00
02/11/2017 06:30,2,0.000,ALERT,211.93,302.07,59.986,1486812604,"201051344000868","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,607457.4,607457.4,25430,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812636,1605931.00
02/11/2017 06:30,2,0.000,ALERT,211.03,301.17,59.975,1486812604,"274151322000095","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,916253.6,916253.6,24970,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812638,1605932.00
02/11/2017 06:30,2,0.000,ALERT,211.93,301.17,59.981,1486812604,"201051344000988","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,569082.1,569082.1,25468,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812640,1605933.00
02/11/2017 06:30,2,0.000,ALERT,211.70,300.57,59.970,1486812604,"201051344001025","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,613437.9,613437.9,25504,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812642,1605934.00
02/11/2017 06:30,2,0.000,ALERT,211.93,301.17,59.986,1486812604,"201051344000458","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,617706.0,617706.0,25093,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812644,1605935.00
02/11/2017 06:30,2,0.000,ALERT,212.61,300.87,59.975,1486812604,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,617264.0,617264.0,24939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812646,1605936.00
02/11/2017 06:30,2,0.000,ALERT,212.16,301.17,59.970,1486812604,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,613574.6,613574.6,25209,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812647,1605937.00
02/11/2017 06:30,2,0.000,ALERT,211.93,300.87,59.954,1486812604,"201051344000917","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,610186.8,610186.8,25228,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486812649,1605938.00
02/11/2017 06:30,2,0.000,ALERT,212.16,301.47,59.944,1486812604,"201051344001145","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,617315.5,617315.5,25060,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812651,1605939.00
02/11/2017 06:30,2,0.000,ALERT,211.93,300.57,60.023,1486812604,"201051344000651","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,608168.3,608168.3,25406,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812653,1605940.00
02/11/2017 06:30,2,0.000,ALERT,210.80,299.37,59.996,1486812604,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,831992.4,831992.4,24978,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812655,1605941.00
02/11/2017 06:30,2,0.000,ALERT,211.70,298.77,59.975,1486812604,"274151322000068","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,722154.0,722154.0,25523,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812656,1605942.00
02/11/2017 06:30,2,0.000,ALERT,211.48,301.17,59.981,1486812604,"201051344001135","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,603645.6,603645.6,25471,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812658,1605943.00
02/11/2017 06:30,2,0.000,ALERT,211.70,301.17,59.986,1486812604,"201051344000594","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,619907.1,619907.1,25318,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812660,1605944.00
02/11/2017 06:30,2,0.000,ALERT,211.70,300.57,59.981,1486812604,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,612047.5,612047.5,25453,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486812662,1605945.00
02/11/2017 06:30,2,0.000,ALERT,211.03,300.27,59.986,1486812604,"274151322000054","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,848585.5,848585.5,24931,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812664,1605946.00
02/11/2017 06:30,2,0.000,ALERT,212.38,300.57,59.986,1486812604,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,606291.2,606291.2,25490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812665,1605947.00
02/11/2017 06:30,2,0.000,ALERT,211.70,301.17,59.981,1486812604,"201051344001093","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,609373.4,609373.4,25324,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812667,1605948.00
02/11/2017 06:30,2,0.000,ALERT,211.93,301.17,59.991,1486812604,"201051344000900","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,625624.4,625624.4,24847,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812669,1605949.00
02/11/2017 06:30,2,0.000,ALERT,212.16,300.57,59.991,1486812604,"201051344000648","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,615154.4,615154.4,24933,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812671,1605950.00
02/11/2017 06:30,2,0.000,ALERT,212.16,301.47,59.991,1486812604,"201051344000569","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,627051.2,627051.2,24829,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486812673,1605951.00
02/11/2017 06:30,2,0.000,ALERT,211.93,301.47,59.991,1486812604,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,618627.1,618627.1,25027,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486812675,1605952.00
02/11/2017 06:30,2,0.000,ALERT,212.38,300.57,59.991,1486812604,"201051344001158","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,606944.1,606944.1,25371,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486812676,1605953.00
02/11/2017 06:30,2,0.000,ALERT,212.61,301.17,59.986,1486812604,"201051344000576","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,617994.1,617994.1,24907,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812678,1605954.00
02/11/2017 06:30,2,0.000,ALERT,211.25,298.77,59.981,1486812604,"274151322000087","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,820346.9,820346.9,25257,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486812680,1605955.00
02/11/2017 06:45,2,0.000,ALERT,212.38,300.57,59.970,1486813504,"201051344000645","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,617116.7,617116.7,24953,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486813506,1605956.00
02/11/2017 06:45,2,0.000,ALERT,211.03,298.77,59.965,1486813504,"274151322000085","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,847171.2,847171.2,24979,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813508,1605957.00
02/11/2017 06:45,2,0.000,ALERT,212.61,300.87,59.933,1486813504,"201051344000633","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,606097.7,606097.7,25453,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813510,1605958.00
02/11/2017 06:45,2,0.000,ALERT,212.16,300.87,59.986,1486813504,"201051344000469","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,609000.0,609000.0,25409,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813512,1605959.00
02/11/2017 06:45,2,0.000,ALERT,211.25,300.57,59.944,1486813504,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,604835.1,604835.1,25332,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813513,1605960.00
02/11/2017 06:45,2,0.000,ALERT,210.80,298.77,60.012,1486813504,"274151322000052","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,876215.1,876215.1,24738,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813515,1605961.00
02/11/2017 06:45,2,0.000,ALERT,211.48,300.57,59.970,1486813504,"201051344000585","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,615316.9,615316.9,25488,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813517,1605962.00
02/11/2017 06:45,2,0.000,ALERT,211.48,300.87,59.981,1486813504,"201051344001230","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,608696.0,608696.0,25148,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813519,1605963.00
02/11/2017 06:45,2,0.000,ALERT,211.93,301.47,59.970,1486813504,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,600128.5,600128.5,25368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486813521,1605964.00
02/11/2017 06:45,2,0.000,ALERT,211.03,300.57,60.007,1486813504,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,615577.3,615577.3,25293,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813522,1605965.00
02/11/2017 06:45,2,0.000,ALERT,211.25,298.77,59.975,1486813504,"274151322000094","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,721323.5,721323.5,25629,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813524,1605966.00
02/11/2017 06:45,2,0.000,ALERT,211.93,302.07,59.970,1486813504,"201051344000579","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,624596.3,624596.3,25268,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813526,1605967.00
02/11/2017 06:45,2,0.000,ALERT,211.25,300.87,59.975,1486813504,"201051344000890","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,612570.6,612570.6,25347,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486813528,1605968.00
02/11/2017 06:45,2,0.000,ALERT,211.70,300.57,59.981,1486813504,"201051344000438","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,613694.1,613694.1,25330,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813530,1605969.00
02/11/2017 06:45,2,0.000,ALERT,211.70,299.97,59.959,1486813504,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,596690.0,596690.0,25549,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813532,1605970.00
02/11/2017 06:45,2,0.000,ALERT,211.03,299.37,59.981,1486813504,"274151322000083","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,867645.8,867645.8,24782,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813533,1605971.00
02/11/2017 06:45,2,0.000,ALERT,211.48,299.07,59.975,1486813504,"274151322000076","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,924840.5,924840.5,24885,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813535,1605972.00
02/11/2017 06:45,2,0.000,ALERT,211.70,302.37,59.965,1486813504,"201051344000868","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,607457.4,607457.4,25432,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813537,1605973.00
02/11/2017 06:45,2,0.000,ALERT,211.03,300.27,59.949,1486813504,"274151322000095","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,916253.6,916253.6,24972,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813539,1605974.00
02/11/2017 06:45,2,0.000,ALERT,211.48,301.17,59.975,1486813504,"201051344000988","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,569082.1,569082.1,25470,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486813541,1605975.00
02/11/2017 06:45,2,0.000,ALERT,211.25,299.37,59.991,1486813504,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,613437.9,613437.9,25506,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813543,1605976.00
02/11/2017 06:45,2,0.000,ALERT,211.70,301.47,60.007,1486813504,"201051344000458","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,617706.0,617706.0,25095,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813544,1605977.00
02/11/2017 06:45,2,0.000,ALERT,212.38,301.47,59.986,1486813504,"201051344000853","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,617264.0,617264.0,24941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486813546,1605978.00
02/11/2017 06:45,2,0.000,ALERT,211.70,300.27,59.975,1486813504,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,613574.6,613574.6,25211,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486813548,1605979.00
02/11/2017 06:45,2,0.000,ALERT,211.70,299.97,59.981,1486813504,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,610186.8,610186.8,25230,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486813550,1605980.00
02/11/2017 06:45,2,0.000,ALERT,211.70,300.57,59.986,1486813504,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,617315.5,617315.5,25062,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813551,1605981.00
