ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 06:45,2,0.000,ALERT,211.48,299.67,59.991,1486813504,"201051344000651","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,608168.3,608168.3,25408,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813553,1605982.00
02/11/2017 06:45,2,0.000,ALERT,210.57,298.77,59.981,1486813504,"274151322000088","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,831992.4,831992.4,24980,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813555,1605983.00
02/11/2017 06:45,2,0.000,ALERT,211.48,298.17,59.981,1486813504,"274151322000068","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,722154.0,722154.0,25525,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813557,1605984.00
02/11/2017 06:45,2,0.000,ALERT,211.03,300.27,60.018,1486813504,"201051344001135","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,603645.6,603645.6,25473,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813559,1605985.00
02/11/2017 06:45,2,0.000,ALERT,211.48,301.77,60.034,1486813504,"201051344000594","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,619907.1,619907.1,25320,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813560,1605986.00
02/11/2017 06:45,2,0.000,ALERT,211.70,300.27,59.996,1486813504,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,612047.5,612047.5,25455,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813562,1605987.00
02/11/2017 06:45,2,0.000,ALERT,210.80,299.67,60.039,1486813504,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,848585.5,848585.5,24933,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813564,1605988.00
02/11/2017 06:45,2,0.000,ALERT,212.16,300.87,59.996,1486813504,"201051344000867","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,606291.2,606291.2,25492,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813566,1605989.00
02/11/2017 06:45,2,0.000,ALERT,211.48,300.27,59.959,1486813504,"201051344001093","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,609373.4,609373.4,25326,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486813568,1605990.00
02/11/2017 06:45,2,0.000,ALERT,211.70,301.47,59.996,1486813504,"201051344000900","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,625624.4,625624.4,24849,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813570,1605991.00
02/11/2017 06:45,2,0.000,ALERT,211.93,300.57,59.996,1486813504,"201051344000648","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,615154.4,615154.4,24935,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813572,1605992.00
02/11/2017 06:45,2,0.000,ALERT,211.93,301.77,60.007,1486813504,"201051344000569","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,627051.2,627051.2,24831,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813573,1605993.00
02/11/2017 06:45,2,0.000,ALERT,211.93,301.77,60.007,1486813504,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,618627.1,618627.1,25029,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486813575,1605994.00
02/11/2017 06:45,2,0.000,ALERT,211.93,301.47,60.018,1486813504,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,606944.1,606944.1,25373,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813577,1605995.00
02/11/2017 06:45,2,0.000,ALERT,212.38,301.77,60.002,1486813504,"201051344000576","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,617994.1,617994.1,24909,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813579,1605996.00
02/11/2017 06:45,2,0.000,ALERT,211.03,298.17,59.991,1486813504,"274151322000087","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,820346.9,820346.9,25259,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486813581,1605997.00
02/11/2017 07:00,2,0.000,ALERT,212.38,301.17,60.007,1486814403,"201051344000645","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,617116.7,617116.7,24955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814405,1605998.00
02/11/2017 07:00,2,0.000,ALERT,211.25,299.07,59.944,1486814403,"274151322000085","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,847171.2,847171.2,24981,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814407,1605999.00
02/11/2017 07:00,2,0.000,ALERT,212.38,300.87,60.039,1486814403,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,606097.7,606097.7,25455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486814409,1606000.00
02/11/2017 07:00,2,0.000,ALERT,211.93,301.17,59.996,1486814403,"201051344000469","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,609000.0,609000.0,25411,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486814411,1606001.00
02/11/2017 07:00,2,0.000,ALERT,211.25,300.57,59.991,1486814403,"201051344000646","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,604835.1,604835.1,25334,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814413,1606002.00
02/11/2017 07:00,2,0.000,ALERT,210.80,299.67,59.996,1486814403,"274151322000052","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,876215.1,876215.1,24740,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486814414,1606003.00
02/11/2017 07:00,2,0.000,ALERT,211.70,300.87,59.991,1486814403,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,615316.9,615316.9,25490,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814416,1606004.00
02/11/2017 07:00,2,0.000,ALERT,211.48,301.17,59.996,1486814403,"201051344001230","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,608696.0,608696.0,25150,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486814418,1606005.00
02/11/2017 07:00,2,0.000,ALERT,211.93,301.47,59.996,1486814403,"201051344000582","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,600128.5,600128.5,25370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814420,1606006.00
02/11/2017 07:00,2,0.000,ALERT,211.03,300.87,59.954,1486814403,"201051344000955","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,615577.3,615577.3,25295,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814422,1606007.00
02/11/2017 07:00,2,0.000,ALERT,211.03,298.77,59.991,1486814403,"274151322000094","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,721323.5,721323.5,25631,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814423,1606008.00
02/11/2017 07:00,2,0.000,ALERT,211.70,302.07,59.991,1486814403,"201051344000579","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,624596.3,624596.3,25270,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814425,1606009.00
02/11/2017 07:00,2,0.000,ALERT,211.25,301.17,59.996,1486814403,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,612570.6,612570.6,25349,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814427,1606010.00
02/11/2017 07:00,2,0.000,ALERT,211.48,300.57,59.991,1486814403,"201051344000438","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,613694.1,613694.1,25332,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814429,1606011.00
02/11/2017 07:00,2,0.000,ALERT,211.70,299.97,60.007,1486814403,"201051344000417","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,596690.0,596690.0,25551,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486814431,1606012.00
02/11/2017 07:00,2,0.000,ALERT,211.25,299.97,59.986,1486814403,"274151322000083","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,867645.8,867645.8,24784,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814433,1606013.00
02/11/2017 07:00,2,0.000,ALERT,211.70,299.37,59.981,1486814403,"274151322000076","219011344069620",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,924840.5,924840.5,24887,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814434,1606014.00
02/11/2017 07:00,2,0.000,ALERT,211.93,301.47,59.991,1486814403,"201051344000868","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,607457.4,607457.4,25434,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814436,1606015.00
02/11/2017 07:00,2,0.000,ALERT,211.25,300.27,59.986,1486814403,"274151322000095","219011344069620",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,916253.6,916253.6,24974,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814438,1606016.00
02/11/2017 07:00,2,0.000,ALERT,211.70,300.57,59.986,1486814403,"201051344000988","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,569082.1,569082.1,25472,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814440,1606017.00
02/11/2017 07:00,2,0.000,ALERT,211.25,299.67,59.981,1486814403,"201051344001025","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,613437.9,613437.9,25508,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814441,1606018.00
02/11/2017 07:00,2,0.000,ALERT,211.70,300.87,59.986,1486814403,"201051344000458","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,617706.0,617706.0,25097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486814443,1606019.00
02/11/2017 07:00,2,0.000,ALERT,212.38,300.57,59.986,1486814403,"201051344000853","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,617264.0,617264.0,24943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814445,1606020.00
02/11/2017 07:00,2,0.000,ALERT,211.70,300.57,59.986,1486814403,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,613574.6,613574.6,25213,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814447,1606021.00
02/11/2017 07:00,2,0.000,ALERT,211.70,300.27,59.981,1486814403,"201051344000917","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,610186.8,610186.8,25232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814449,1606022.00
02/11/2017 07:00,2,0.000,ALERT,211.70,300.57,59.981,1486814403,"201051344001145","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,617315.5,617315.5,25064,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814451,1606023.00
02/11/2017 07:00,2,0.000,ALERT,211.70,299.97,59.981,1486814403,"201051344000651","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,608168.3,608168.3,25410,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814452,1606024.00
02/11/2017 07:00,2,0.000,ALERT,210.57,298.77,59.975,1486814403,"274151322000088","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,831992.4,831992.4,24982,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814454,1606025.00
02/11/2017 07:00,2,0.000,ALERT,211.70,298.77,60.023,1486814403,"274151322000068","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,722154.0,722154.0,25527,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814456,1606026.00
02/11/2017 07:00,2,0.000,ALERT,211.25,300.57,59.986,1486814403,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,603645.6,603645.6,25475,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814458,1606027.00
02/11/2017 07:00,2,0.000,ALERT,211.48,301.17,59.986,1486814403,"201051344000594","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,619907.1,619907.1,25322,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814460,1606028.00
02/11/2017 07:00,2,0.000,ALERT,211.48,299.97,59.981,1486814403,"201051344001203","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,612047.5,612047.5,25457,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814461,1606029.00
02/11/2017 07:00,2,0.000,ALERT,211.03,299.07,59.986,1486814403,"274151322000054","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,848585.5,848585.5,24935,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814463,1606030.00
02/11/2017 07:00,2,0.000,ALERT,212.16,300.27,59.954,1486814403,"201051344000867","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,606291.2,606291.2,25494,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814465,1606031.00
02/11/2017 07:00,2,0.000,ALERT,211.25,300.27,59.975,1486814403,"201051344001093","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,609373.4,609373.4,25328,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814467,1606032.00
02/11/2017 07:00,2,0.000,ALERT,211.70,300.57,59.975,1486814403,"201051344000900","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,625624.4,625624.4,24851,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814468,1606033.00
02/11/2017 07:00,2,0.000,ALERT,211.93,299.67,59.965,1486814403,"201051344000648","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,615154.4,615154.4,24937,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814470,1606034.00
02/11/2017 07:00,2,0.000,ALERT,211.70,300.87,59.975,1486814403,"201051344000569","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,627051.2,627051.2,24833,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486814472,1606035.00
02/11/2017 07:00,2,0.000,ALERT,211.70,300.57,59.970,1486814403,"201051344000983","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,618627.1,618627.1,25031,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814474,1606036.00
02/11/2017 07:00,2,0.000,ALERT,211.93,300.57,59.965,1486814403,"201051344001158","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,606944.1,606944.1,25375,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814476,1606037.00
02/11/2017 07:00,2,0.000,ALERT,212.38,301.17,59.970,1486814403,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,617994.1,617994.1,24911,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814478,1606038.00
02/11/2017 07:00,2,0.000,ALERT,211.03,298.17,59.965,1486814403,"274151322000087","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,820346.9,820346.9,25261,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486814480,1606039.00
02/11/2017 07:15,2,0.000,ALERT,212.16,300.27,59.965,1486815303,"201051344000645","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,617116.7,617116.7,24957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815305,1606040.00
02/11/2017 07:15,2,0.000,ALERT,211.03,299.37,59.959,1486815303,"274151322000085","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,847171.2,847171.2,24983,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815307,1606041.00
02/11/2017 07:15,2,0.000,ALERT,212.38,300.27,59.970,1486815303,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,606097.7,606097.7,25457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815308,1606042.00
02/11/2017 07:15,2,0.000,ALERT,211.70,300.57,59.965,1486815303,"201051344000469","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,609000.0,609000.0,25413,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815310,1606043.00
02/11/2017 07:15,2,0.000,ALERT,211.25,299.97,59.970,1486815303,"201051344000646","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,604835.1,604835.1,25336,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815312,1606044.00
02/11/2017 07:15,2,0.000,ALERT,210.80,300.27,59.965,1486815303,"274151322000052","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,876215.1,876215.1,24742,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815314,1606045.00
02/11/2017 07:15,2,0.000,ALERT,211.48,300.57,59.959,1486815303,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,615316.9,615316.9,25492,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815316,1606046.00
02/11/2017 07:15,2,0.000,ALERT,211.25,300.57,59.959,1486815303,"201051344001230","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,608696.0,608696.0,25152,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815317,1606047.00
02/11/2017 07:15,2,0.000,ALERT,211.93,301.47,59.970,1486815303,"201051344000582","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,600128.5,600128.5,25372,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815319,1606048.00
02/11/2017 07:15,2,0.000,ALERT,211.03,300.57,59.928,1486815303,"201051344000955","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,615577.3,615577.3,25297,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815321,1606049.00
02/11/2017 07:15,2,0.000,ALERT,210.80,298.47,59.944,1486815303,"274151322000094","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,721323.5,721323.5,25633,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815323,1606050.00
02/11/2017 07:15,2,0.000,ALERT,211.48,300.27,59.986,1486815303,"201051344000579","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,624596.3,624596.3,25272,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815325,1606051.00
02/11/2017 07:15,2,0.000,ALERT,211.25,300.87,59.959,1486815303,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,612570.6,612570.6,25351,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815326,1606052.00
02/11/2017 07:15,2,0.000,ALERT,211.48,300.27,59.917,1486815303,"201051344000438","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,613694.1,613694.1,25334,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486815328,1606053.00
02/11/2017 07:15,2,0.000,ALERT,211.70,299.97,59.959,1486815303,"201051344000417","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,596690.0,596690.0,25553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815330,1606054.00
02/11/2017 07:15,2,0.000,ALERT,210.80,298.77,59.975,1486815303,"274151322000083","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,867645.8,867645.8,24786,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815332,1606055.00
02/11/2017 07:15,2,0.000,ALERT,211.25,298.77,59.938,1486815303,"274151322000076","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,924840.5,924840.5,24889,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815334,1606056.00
02/11/2017 07:15,2,0.000,ALERT,211.48,300.57,59.954,1486815303,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,607457.4,607457.4,25436,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815336,1606057.00
02/11/2017 07:15,2,0.000,ALERT,210.80,299.67,59.917,1486815303,"274151322000095","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,916253.6,916253.6,24976,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815337,1606058.00
02/11/2017 07:15,2,0.000,ALERT,211.25,299.67,59.954,1486815303,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,569082.1,569082.1,25474,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815339,1606059.00
02/11/2017 07:15,2,0.000,ALERT,211.25,299.67,59.949,1486815303,"201051344001025","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,613437.9,613437.9,25510,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815341,1606060.00
02/11/2017 07:15,2,0.000,ALERT,211.25,299.97,59.959,1486815303,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,617706.0,617706.0,25099,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815343,1606061.00
02/11/2017 07:15,2,0.000,ALERT,212.16,299.97,59.965,1486815303,"201051344000853","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,617264.0,617264.0,24945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815345,1606062.00
02/11/2017 07:15,2,0.000,ALERT,211.70,300.57,59.954,1486815303,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,613574.6,613574.6,25215,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486815346,1606063.00
02/11/2017 07:15,2,0.000,ALERT,211.48,299.67,59.965,1486815303,"201051344000917","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,610186.8,610186.8,25234,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486815348,1606064.00
02/11/2017 07:15,2,0.000,ALERT,211.70,300.27,59.965,1486815303,"201051344001145","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,617315.5,617315.5,25066,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815350,1606065.00
02/11/2017 07:15,2,0.000,ALERT,211.70,299.67,59.965,1486815303,"201051344000651","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,608168.3,608168.3,25412,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815352,1606066.00
02/11/2017 07:15,2,0.000,ALERT,210.35,298.47,59.965,1486815303,"274151322000088","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,831992.4,831992.4,24984,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815354,1606067.00
02/11/2017 07:15,2,0.000,ALERT,211.48,298.17,59.970,1486815303,"274151322000068","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,722154.0,722154.0,25529,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486815356,1606068.00
02/11/2017 07:15,2,0.000,ALERT,211.03,300.27,59.959,1486815303,"201051344001135","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,603645.6,603645.6,25477,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815358,1606069.00
02/11/2017 07:15,2,0.000,ALERT,211.03,300.57,59.975,1486815303,"201051344000594","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,619907.1,619907.1,25324,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815359,1606070.00
02/11/2017 07:15,2,0.000,ALERT,211.48,299.97,59.965,1486815303,"201051344001203","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,612047.5,612047.5,25459,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486815361,1606071.00
02/11/2017 07:15,2,0.000,ALERT,210.57,299.07,59.944,1486815303,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,848585.5,848585.5,24937,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815363,1606072.00
02/11/2017 07:15,2,0.000,ALERT,211.93,299.67,59.970,1486815303,"201051344000867","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,606291.2,606291.2,25496,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815365,1606073.00
02/11/2017 07:15,2,0.000,ALERT,211.48,300.27,59.944,1486815303,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,609373.4,609373.4,25330,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815367,1606074.00
02/11/2017 07:15,2,0.000,ALERT,211.25,299.97,59.949,1486815303,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,625624.4,625624.4,24853,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815368,1606075.00
02/11/2017 07:15,2,0.000,ALERT,211.70,299.37,59.965,1486815303,"201051344000648","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,615154.4,615154.4,24939,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815370,1606076.00
02/11/2017 07:15,2,0.000,ALERT,211.48,300.27,59.981,1486815303,"201051344000569","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,627051.2,627051.2,24835,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815372,1606077.00
02/11/2017 07:15,2,0.000,ALERT,211.48,299.97,60.012,1486815303,"201051344000983","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,618627.1,618627.1,25033,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815374,1606078.00
02/11/2017 07:15,2,0.000,ALERT,211.48,299.67,59.954,1486815303,"201051344001158","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,606944.1,606944.1,25377,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486815376,1606079.00
02/11/2017 07:15,2,0.000,ALERT,211.70,300.27,59.970,1486815303,"201051344000576","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,617994.1,617994.1,24913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486815377,1606080.00
02/11/2017 07:15,2,0.000,ALERT,211.03,297.57,59.975,1486815303,"274151322000087","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,820346.9,820346.9,25263,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486815379,1606081.00
02/11/2017 07:30,2,0.000,ALERT,211.48,299.07,59.986,1486816204,"201051344000645","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,617116.7,617116.7,24959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816206,1606082.00
02/11/2017 07:30,2,0.000,ALERT,210.35,297.87,59.949,1486816204,"274151322000085","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,847171.2,847171.2,24985,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486816208,1606083.00
02/11/2017 07:30,2,0.000,ALERT,211.70,299.07,59.986,1486816204,"201051344000633","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,606097.7,606097.7,25459,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816210,1606084.00
02/11/2017 07:30,2,0.000,ALERT,211.25,299.37,60.007,1486816204,"201051344000469","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,609000.0,609000.0,25415,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816212,1606085.00
02/11/2017 07:30,2,0.000,ALERT,210.35,299.07,59.981,1486816204,"201051344000646","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,604835.1,604835.1,25338,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816214,1606086.00
02/11/2017 07:30,2,0.000,ALERT,210.12,297.57,60.002,1486816204,"274151322000052","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,876215.1,876215.1,24744,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816216,1606087.00
02/11/2017 07:30,2,0.000,ALERT,210.80,299.37,59.970,1486816204,"201051344000585","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,615316.9,615316.9,25494,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816217,1606088.00
02/11/2017 07:30,2,0.000,ALERT,210.57,299.67,59.986,1486816204,"201051344001230","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,608696.0,608696.0,25154,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816219,1606089.00
02/11/2017 07:30,2,0.000,ALERT,211.25,300.27,59.991,1486816204,"201051344000582","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,600128.5,600128.5,25374,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816221,1606090.00
02/11/2017 07:30,2,0.000,ALERT,210.35,299.37,59.938,1486816204,"201051344000955","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,615577.3,615577.3,25299,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816223,1606091.00
02/11/2017 07:30,2,0.000,ALERT,210.35,297.26,59.975,1486816204,"274151322000094","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,721323.5,721323.5,25635,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816225,1606092.00
02/11/2017 07:30,2,0.000,ALERT,211.25,300.27,59.996,1486816204,"201051344000579","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,624596.3,624596.3,25274,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816226,1606093.00
02/11/2017 07:30,2,0.000,ALERT,210.57,299.67,59.991,1486816204,"201051344000890","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,612570.6,612570.6,25353,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816228,1606094.00
02/11/2017 07:30,2,0.000,ALERT,210.80,299.07,60.023,1486816204,"201051344000438","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,613694.1,613694.1,25336,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816230,1606095.00
02/11/2017 07:30,2,0.000,ALERT,211.03,299.07,59.996,1486816204,"201051344000417","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,596690.0,596690.0,25555,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816232,1606096.00
02/11/2017 07:30,2,0.000,ALERT,210.35,297.87,59.970,1486816204,"274151322000083","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,867645.8,867645.8,24788,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816234,1606097.00
02/11/2017 07:30,2,0.000,ALERT,211.03,298.47,59.975,1486816204,"274151322000076","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,924840.5,924840.5,24891,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816235,1606098.00
02/11/2017 07:30,2,0.000,ALERT,211.03,300.27,59.949,1486816204,"201051344000868","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,607457.4,607457.4,25438,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816237,1606099.00
02/11/2017 07:30,2,0.000,ALERT,210.35,299.07,59.970,1486816204,"274151322000095","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,916253.6,916253.6,24978,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816239,1606100.00
02/11/2017 07:30,2,0.000,ALERT,210.80,299.07,59.975,1486816204,"201051344000988","219011344069620",0.00,-2.50,0,295.46,302.37,0.0,0.0,0.000,569082.1,569082.1,25476,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816241,1606101.00
02/11/2017 07:30,2,0.000,ALERT,210.57,298.77,59.975,1486816204,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,613437.9,613437.9,25512,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816243,1606102.00
02/11/2017 07:30,2,0.000,ALERT,211.03,299.67,59.954,1486816204,"201051344000458","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,617706.0,617706.0,25101,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816244,1606103.00
02/11/2017 07:30,2,0.000,ALERT,211.70,299.37,59.986,1486816204,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,617264.0,617264.0,24947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816246,1606104.00
02/11/2017 07:30,2,0.000,ALERT,211.03,299.67,60.002,1486816204,"201051344000685","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,613574.6,613574.6,25217,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816248,1606105.00
02/11/2017 07:30,2,0.000,ALERT,210.80,299.07,59.975,1486816204,"201051344000917","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,610186.8,610186.8,25236,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486816250,1606106.00
02/11/2017 07:30,2,0.000,ALERT,211.03,299.97,59.949,1486816204,"201051344001145","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,617315.5,617315.5,25068,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816252,1606107.00
02/11/2017 07:30,2,0.000,ALERT,210.80,299.07,59.975,1486816204,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,608168.3,608168.3,25414,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816253,1606108.00
02/11/2017 07:30,2,0.000,ALERT,209.90,297.87,59.970,1486816204,"274151322000088","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,831992.4,831992.4,24986,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486816255,1606109.00
02/11/2017 07:30,2,0.000,ALERT,211.03,297.57,59.981,1486816204,"274151322000068","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,722154.0,722154.0,25531,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486816257,1606110.00
02/11/2017 07:30,2,0.000,ALERT,210.35,299.37,59.970,1486816204,"201051344001135","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,603645.6,603645.6,25479,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816259,1606111.00
02/11/2017 07:30,2,0.000,ALERT,210.57,299.67,59.975,1486816204,"201051344000594","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,619907.1,619907.1,25326,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816260,1606112.00
02/11/2017 07:30,2,0.000,ALERT,210.80,299.37,59.970,1486816204,"201051344001203","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,612047.5,612047.5,25461,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816262,1606113.00
02/11/2017 07:30,2,0.000,ALERT,210.12,298.17,59.981,1486816204,"274151322000054","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,848585.5,848585.5,24939,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816264,1606114.00
02/11/2017 07:30,2,0.000,ALERT,211.25,298.77,59.970,1486816204,"201051344000867","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,606291.2,606291.2,25498,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816266,1606115.00
02/11/2017 07:30,2,0.000,ALERT,210.80,299.37,59.975,1486816204,"201051344001093","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,609373.4,609373.4,25332,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816268,1606116.00
02/11/2017 07:30,2,0.000,ALERT,210.80,299.07,59.970,1486816204,"201051344000900","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,625624.4,625624.4,24855,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816270,1606117.00
02/11/2017 07:30,2,0.000,ALERT,210.80,297.87,59.975,1486816204,"201051344000648","219011344069620",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,615154.4,615154.4,24941,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816271,1606118.00
02/11/2017 07:30,2,0.000,ALERT,211.03,299.67,59.970,1486816204,"201051344000569","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,627051.2,627051.2,24837,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816273,1606119.00
02/11/2017 07:30,2,0.000,ALERT,210.80,299.07,59.970,1486816204,"201051344000983","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,618627.1,618627.1,25035,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816275,1606120.00
02/11/2017 07:30,2,0.000,ALERT,211.03,298.77,59.949,1486816204,"201051344001158","219011344069620",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,606944.1,606944.1,25379,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486816277,1606121.00
02/11/2017 07:30,2,0.000,ALERT,211.48,299.67,59.975,1486816204,"201051344000576","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,617994.1,617994.1,24915,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486816279,1606122.00
02/11/2017 07:30,2,0.000,ALERT,210.57,296.96,59.959,1486816204,"274151322000087","219011344069620",0.00,-1.50,0,294.26,299.97,0.0,0.0,0.000,820346.9,820346.9,25265,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486816281,1606123.00
02/11/2017 07:45,2,0.000,ALERT,212.38,300.27,59.954,1486817104,"201051344000645","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,617116.7,617116.7,24961,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817106,1606124.00
02/11/2017 07:45,2,0.000,ALERT,210.80,297.87,59.991,1486817104,"274151322000085","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,847171.2,847171.2,24987,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817108,1606125.00
02/11/2017 07:45,2,0.000,ALERT,212.61,300.57,60.018,1486817104,"201051344000633","219011344069620",0.00,-3.00,0,295.16,302.68,0.0,0.0,0.000,606097.7,606097.7,25461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817110,1606126.00
