ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 07:45,2,0.000,ALERT,212.16,300.57,59.981,1486817104,"201051344000469","219011344069620",0.00,-3.50,0,295.76,302.68,0.0,0.0,0.000,609000.0,609000.0,25417,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817111,1606127.00
02/11/2017 07:45,2,0.000,ALERT,211.03,299.67,59.986,1486817104,"201051344000646","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,604835.1,604835.1,25340,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817113,1606128.00
02/11/2017 07:45,2,0.000,ALERT,210.35,297.57,59.996,1486817104,"274151322000052","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,876215.1,876215.1,24746,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817115,1606129.00
02/11/2017 07:45,2,0.000,ALERT,211.25,299.67,59.981,1486817104,"201051344000585","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,615316.9,615316.9,25496,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817117,1606130.00
02/11/2017 07:45,2,0.000,ALERT,211.03,299.67,59.970,1486817104,"201051344001230","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,608696.0,608696.0,25156,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817118,1606131.00
02/11/2017 07:45,2,0.000,ALERT,211.48,300.27,59.970,1486817104,"201051344000582","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,600128.5,600128.5,25376,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817120,1606132.00
02/11/2017 07:45,2,0.000,ALERT,210.57,299.37,59.981,1486817104,"201051344000955","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,615577.3,615577.3,25301,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817122,1606133.00
02/11/2017 07:45,2,0.000,ALERT,210.35,297.26,59.975,1486817104,"274151322000094","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,721323.5,721323.5,25637,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817124,1606134.00
02/11/2017 07:45,2,0.000,ALERT,212.16,302.07,59.981,1486817104,"201051344000579","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,624596.3,624596.3,25276,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817126,1606135.00
02/11/2017 07:45,2,0.000,ALERT,210.80,299.67,59.981,1486817104,"201051344000890","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,612570.6,612570.6,25355,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817127,1606136.00
02/11/2017 07:45,2,0.000,ALERT,211.25,299.67,59.938,1486817104,"201051344000438","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,613694.1,613694.1,25338,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817129,1606137.00
02/11/2017 07:45,2,0.000,ALERT,211.25,299.07,59.981,1486817104,"201051344000417","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,596690.0,596690.0,25557,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817131,1606138.00
02/11/2017 07:45,2,0.000,ALERT,210.57,298.17,59.975,1486817104,"274151322000083","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,867645.8,867645.8,24790,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817133,1606139.00
02/11/2017 07:45,2,0.000,ALERT,211.25,298.17,59.981,1486817104,"274151322000076","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,924840.5,924840.5,24893,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817135,1606140.00
02/11/2017 07:45,2,0.000,ALERT,211.93,301.77,59.991,1486817104,"201051344000868","219011344069620",0.00,-3.00,0,297.26,303.58,0.0,0.0,0.000,607457.4,607457.4,25440,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817137,1606141.00
02/11/2017 07:45,2,0.000,ALERT,210.57,299.37,59.986,1486817104,"274151322000095","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,916253.6,916253.6,24980,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817139,1606142.00
02/11/2017 07:45,2,0.000,ALERT,211.70,301.17,59.981,1486817104,"201051344000988","219011344069620",0.00,-2.50,0,293.96,302.68,0.0,0.0,0.000,569082.1,569082.1,25478,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817141,1606143.00
02/11/2017 07:45,2,0.000,ALERT,210.80,298.77,59.986,1486817104,"201051344001025","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,613437.9,613437.9,25514,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817142,1606144.00
02/11/2017 07:45,2,0.000,ALERT,211.93,301.47,59.991,1486817104,"201051344000458","219011344069620",0.00,-1.00,0,296.66,303.58,0.0,0.0,0.000,617706.0,617706.0,25103,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817144,1606145.00
02/11/2017 07:45,2,0.000,ALERT,212.38,300.87,59.965,1486817104,"201051344000853","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,617264.0,617264.0,24949,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817146,1606146.00
02/11/2017 07:45,2,0.000,ALERT,211.48,299.67,59.991,1486817104,"201051344000685","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,613574.6,613574.6,25219,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817148,1606147.00
02/11/2017 07:45,2,0.000,ALERT,211.25,299.37,59.991,1486817104,"201051344000917","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,610186.8,610186.8,25238,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817149,1606148.00
02/11/2017 07:45,2,0.000,ALERT,211.25,299.97,59.959,1486817104,"201051344001145","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,617315.5,617315.5,25070,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817151,1606149.00
02/11/2017 07:45,2,0.000,ALERT,211.25,298.77,60.002,1486817104,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,608168.3,608168.3,25416,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817153,1606150.00
02/11/2017 07:45,2,0.000,ALERT,210.12,297.57,59.991,1486817104,"274151322000088","219011344069620",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,831992.4,831992.4,24988,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817155,1606151.00
02/11/2017 07:45,2,0.000,ALERT,211.25,296.96,60.012,1486817104,"274151322000068","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,722154.0,722154.0,25533,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817157,1606152.00
02/11/2017 07:45,2,0.000,ALERT,210.80,299.37,60.002,1486817104,"201051344001135","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,603645.6,603645.6,25481,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817158,1606153.00
02/11/2017 07:45,2,0.000,ALERT,211.70,301.77,60.007,1486817104,"201051344000594","219011344069620",0.00,-3.00,0,296.36,303.28,0.0,0.0,0.000,619907.1,619907.1,25328,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817160,1606154.00
02/11/2017 07:45,2,0.000,ALERT,211.25,299.37,59.975,1486817104,"201051344001203","219011344069620",0.00,-3.00,0,296.36,303.28,0.0,0.0,0.000,612047.5,612047.5,25463,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817162,1606155.00
02/11/2017 07:45,2,0.000,ALERT,210.35,298.47,59.981,1486817104,"274151322000054","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,848585.5,848585.5,24941,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817164,1606156.00
02/11/2017 07:45,2,0.000,ALERT,212.16,300.87,59.991,1486817104,"201051344000867","219011344069620",0.00,-2.00,0,295.76,302.98,0.0,0.0,0.000,606291.2,606291.2,25500,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817166,1606157.00
02/11/2017 07:45,2,0.000,ALERT,211.03,299.37,59.991,1486817104,"201051344001093","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,609373.4,609373.4,25334,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817167,1606158.00
02/11/2017 07:45,2,0.000,ALERT,211.93,301.77,60.018,1486817104,"201051344000900","219011344069620",0.00,-3.00,0,295.16,302.68,0.0,0.0,0.000,625624.4,625624.4,24857,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817169,1606159.00
02/11/2017 07:45,2,0.000,ALERT,212.16,300.57,60.007,1486817104,"201051344000648","219011344069620",0.00,-3.50,0,295.76,302.98,0.0,0.0,0.000,615154.4,615154.4,24943,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817171,1606160.00
02/11/2017 07:45,2,0.000,ALERT,211.93,301.77,59.986,1486817104,"201051344000569","219011344069620",0.00,-2.50,0,297.26,303.88,0.0,0.0,0.000,627051.2,627051.2,24839,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817173,1606161.00
02/11/2017 07:45,2,0.000,ALERT,211.93,301.77,59.959,1486817104,"201051344000983","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,618627.1,618627.1,25037,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817175,1606162.00
02/11/2017 07:45,2,0.000,ALERT,212.16,301.47,59.986,1486817104,"201051344001158","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,606944.1,606944.1,25381,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486817176,1606163.00
02/11/2017 07:45,2,0.000,ALERT,212.38,302.07,59.981,1486817104,"201051344000576","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,617994.1,617994.1,24917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817178,1606164.00
02/11/2017 07:45,2,0.000,ALERT,210.57,296.66,59.986,1486817104,"274151322000087","219011344069620",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,820346.9,820346.9,25267,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486817180,1606165.00
02/11/2017 08:00,2,0.000,ALERT,212.61,301.47,59.965,1486818003,"201051344000645","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,617116.7,617116.7,24963,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818005,1606166.00
02/11/2017 08:00,2,0.000,ALERT,211.03,298.47,60.002,1486818003,"274151322000085","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,847171.2,847171.2,24989,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818007,1606167.00
02/11/2017 08:00,2,0.000,ALERT,213.06,301.47,59.991,1486818003,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,606097.7,606097.7,25463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818008,1606168.00
02/11/2017 08:00,2,0.000,ALERT,212.38,301.47,59.991,1486818003,"201051344000469","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,609000.0,609000.0,25419,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818010,1606169.00
02/11/2017 08:00,2,0.000,ALERT,211.25,300.27,60.012,1486818003,"201051344000646","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,604835.1,604835.1,25342,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818012,1606170.00
02/11/2017 08:00,2,0.000,ALERT,210.57,297.87,59.986,1486818003,"274151322000052","219011344069620",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,876215.1,876215.1,24748,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818014,1606171.00
02/11/2017 08:00,2,0.000,ALERT,211.48,300.27,59.996,1486818003,"201051344000585","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,615316.9,615316.9,25498,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818016,1606172.00
02/11/2017 08:00,2,0.000,ALERT,211.25,300.57,59.991,1486818003,"201051344001230","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,608696.0,608696.0,25158,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818017,1606173.00
02/11/2017 08:00,2,0.000,ALERT,211.93,301.17,59.996,1486818003,"201051344000582","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,600128.5,600128.5,25378,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818019,1606174.00
02/11/2017 08:00,2,0.000,ALERT,211.03,299.97,59.986,1486818003,"201051344000955","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,615577.3,615577.3,25303,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818021,1606175.00
02/11/2017 08:00,2,0.000,ALERT,210.35,296.96,60.012,1486818003,"274151322000094","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,721323.5,721323.5,25639,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818023,1606176.00
02/11/2017 08:00,2,0.000,ALERT,212.38,302.37,59.991,1486818003,"201051344000579","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,624596.3,624596.3,25278,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818024,1606177.00
02/11/2017 08:00,2,0.000,ALERT,211.25,300.27,59.991,1486818003,"201051344000890","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,612570.6,612570.6,25357,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818026,1606178.00
02/11/2017 08:00,2,0.000,ALERT,211.48,299.97,59.991,1486818003,"201051344000438","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,613694.1,613694.1,25340,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818028,1606179.00
02/11/2017 08:00,2,0.000,ALERT,211.70,299.67,59.986,1486818003,"201051344000417","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,596690.0,596690.0,25559,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818030,1606180.00
02/11/2017 08:00,2,0.000,ALERT,210.80,298.47,59.986,1486818003,"274151322000083","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,867645.8,867645.8,24792,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818032,1606181.00
02/11/2017 08:00,2,0.000,ALERT,211.48,298.77,59.991,1486818003,"274151322000076","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,924840.5,924840.5,24895,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818033,1606182.00
02/11/2017 08:00,2,0.000,ALERT,212.16,302.37,59.986,1486818003,"201051344000868","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,607457.4,607457.4,25442,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818035,1606183.00
02/11/2017 08:00,2,0.000,ALERT,210.80,299.37,59.991,1486818003,"274151322000095","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,916253.6,916253.6,24982,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818037,1606184.00
02/11/2017 08:00,2,0.000,ALERT,212.16,301.77,59.986,1486818003,"201051344000988","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,569082.1,569082.1,25480,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818039,1606185.00
02/11/2017 08:00,2,0.000,ALERT,211.25,299.07,59.970,1486818003,"201051344001025","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,613437.9,613437.9,25516,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818041,1606186.00
02/11/2017 08:00,2,0.000,ALERT,212.16,301.77,59.986,1486818003,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,617706.0,617706.0,25105,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818042,1606187.00
02/11/2017 08:00,2,0.000,ALERT,212.83,301.77,59.991,1486818003,"201051344000853","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,617264.0,617264.0,24951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818044,1606188.00
02/11/2017 08:00,2,0.000,ALERT,211.70,299.97,59.975,1486818003,"201051344000685","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,613574.6,613574.6,25221,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818046,1606189.00
02/11/2017 08:00,2,0.000,ALERT,211.70,299.67,59.981,1486818003,"201051344000917","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,610186.8,610186.8,25240,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818048,1606190.00
02/11/2017 08:00,2,0.000,ALERT,211.70,300.27,59.975,1486818003,"201051344001145","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,617315.5,617315.5,25072,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818050,1606191.00
02/11/2017 08:00,2,0.000,ALERT,211.48,299.37,59.975,1486818003,"201051344000651","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,608168.3,608168.3,25418,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818052,1606192.00
02/11/2017 08:00,2,0.000,ALERT,210.35,298.17,59.981,1486818003,"274151322000088","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,831992.4,831992.4,24990,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818053,1606193.00
02/11/2017 08:00,2,0.000,ALERT,211.25,297.26,59.975,1486818003,"274151322000068","219011344069620",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,722154.0,722154.0,25535,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818055,1606194.00
02/11/2017 08:00,2,0.000,ALERT,211.03,300.27,59.975,1486818003,"201051344001135","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,603645.6,603645.6,25483,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818057,1606195.00
02/11/2017 08:00,2,0.000,ALERT,212.16,302.37,59.965,1486818003,"201051344000594","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,619907.1,619907.1,25330,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818059,1606196.00
02/11/2017 08:00,2,0.000,ALERT,211.48,299.97,59.970,1486818003,"201051344001203","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,612047.5,612047.5,25465,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818061,1606197.00
02/11/2017 08:00,2,0.000,ALERT,210.80,298.17,60.018,1486818003,"274151322000054","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,848585.5,848585.5,24943,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818063,1606198.00
02/11/2017 08:00,2,0.000,ALERT,212.61,301.17,60.023,1486818003,"201051344000867","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,606291.2,606291.2,25502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818064,1606199.00
02/11/2017 08:00,2,0.000,ALERT,211.70,300.57,59.970,1486818003,"201051344001093","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,609373.4,609373.4,25336,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818066,1606200.00
02/11/2017 08:00,2,0.000,ALERT,212.38,301.47,59.981,1486818003,"201051344000900","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,625624.4,625624.4,24859,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818068,1606201.00
02/11/2017 08:00,2,0.000,ALERT,212.61,300.87,59.975,1486818003,"201051344000648","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,615154.4,615154.4,24945,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818070,1606202.00
02/11/2017 08:00,2,0.000,ALERT,212.38,302.07,59.981,1486818003,"201051344000569","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,627051.2,627051.2,24841,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818071,1606203.00
02/11/2017 08:00,2,0.000,ALERT,212.38,301.77,59.975,1486818003,"201051344000983","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,618627.1,618627.1,25039,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818073,1606204.00
02/11/2017 08:00,2,0.000,ALERT,212.61,301.47,60.012,1486818003,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,606944.1,606944.1,25383,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818075,1606205.00
02/11/2017 08:00,2,0.000,ALERT,212.83,302.07,59.965,1486818003,"201051344000576","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,617994.1,617994.1,24919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818077,1606206.00
02/11/2017 08:00,2,0.000,ALERT,211.03,297.26,59.970,1486818003,"274151322000087","219011344069620",0.00,-2.00,0,294.56,299.97,0.0,0.0,0.000,820346.9,820346.9,25269,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818079,1606207.00
02/11/2017 08:15,2,0.123,ALERT,212.83,300.57,59.975,1486818904,"201051344000645","219011344069620",16.70,-2.50,0,299.67,303.28,2.1,0.1,0.000,617116.7,617116.7,24965,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1486818906,1606208.00
02/11/2017 08:15,2,0.053,ALERT,210.80,297.87,59.970,1486818904,"274151322000085","219011344069620",15.72,-2.50,0,296.06,300.27,0.8,0.0,0.000,847171.2,847171.2,24991,0,0,0,L,1151911521,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1486818907,1606209.00
02/11/2017 08:15,2,0.137,ALERT,213.06,300.87,59.986,1486818904,"201051344000633","219011344069620",13.80,-3.00,0,298.17,302.98,1.9,0.0,0.000,606097.7,606097.7,25465,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1486818909,1606210.00
02/11/2017 08:15,2,0.176,ALERT,212.61,300.87,59.981,1486818904,"201051344000469","219011344069620",16.02,-3.50,0,298.77,302.98,2.9,0.8,0.000,609000.0,609000.0,25421,0,0,0,L,1122011218,0,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1486818911,1606211.00
02/11/2017 08:15,2,0.123,ALERT,211.48,300.87,59.975,1486818904,"201051344000646","219011344069620",13.80,-3.50,0,297.87,301.77,1.7,0.0,0.000,604835.1,604835.1,25344,0,0,0,L,1122011218,0,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1486818913,1606212.00
02/11/2017 08:15,2,0.000,ALERT,210.57,298.77,59.938,1486818904,"274151322000052","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,876215.1,876215.1,24750,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818915,1606213.00
02/11/2017 08:15,2,0.127,ALERT,211.70,300.87,60.012,1486818904,"201051344000585","219011344069620",15.29,-3.00,0,297.57,301.77,2.0,0.0,0.000,615316.9,615316.9,25500,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1486818917,1606214.00
02/11/2017 08:15,2,0.000,ALERT,211.70,301.17,59.981,1486818904,"201051344001230","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,608696.0,608696.0,25160,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818919,1606215.00
02/11/2017 08:15,2,0.088,ALERT,212.16,301.47,59.981,1486818904,"201051344000582","219011344069620",31.21,-3.50,0,299.07,302.68,2.8,0.8,0.000,600128.5,600128.5,25380,0,0,0,L,1122011218,0,122.01,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1486818920,1606216.00
02/11/2017 08:15,2,0.164,ALERT,211.25,300.57,59.970,1486818904,"201051344000955","219011344069620",14.95,-3.00,0,298.17,301.77,2.5,0.5,0.000,615577.3,615577.3,25305,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1486818922,1606217.00
02/11/2017 08:15,2,0.000,ALERT,210.80,344.76,59.981,1486818904,"274151322000094","219011344069620",38.15,-3.50,0,295.16,362.49,0.0,0.0,0.000,721323.5,721323.5,25641,0,0,0,L,1151911521,0,120.65,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1486818924,1606218.00
02/11/2017 08:15,2,0.170,ALERT,212.61,301.77,59.981,1486818904,"201051344000579","219011344069620",16.44,-2.50,0,300.27,303.88,2.8,0.8,0.000,624596.4,624596.4,25280,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1486818926,1606219.00
02/11/2017 08:15,2,0.000,ALERT,211.48,300.87,59.933,1486818904,"201051344000890","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,612570.6,612570.6,25359,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818928,1606220.00
02/11/2017 08:15,2,0.000,ALERT,211.70,300.57,59.975,1486818904,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,613694.1,613694.1,25342,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818929,1606221.00
02/11/2017 08:15,2,0.000,ALERT,211.93,299.97,59.975,1486818904,"201051344000417","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,596690.0,596690.0,25561,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818931,1606222.00
02/11/2017 08:15,2,0.000,ALERT,210.80,298.47,59.949,1486818904,"274151322000083","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,867645.8,867645.8,24794,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818933,1606223.00
02/11/2017 08:15,2,0.000,ALERT,211.48,298.17,59.965,1486818904,"274151322000076","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,924840.5,924840.5,24897,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818935,1606224.00
02/11/2017 08:15,2,0.135,ALERT,212.38,301.77,59.970,1486818904,"201051344000868","219011344069620",16.42,-3.00,0,300.57,304.18,2.2,0.2,0.000,607457.4,607457.4,25444,0,0,0,L,1122011218,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1486818937,1606225.00
02/11/2017 08:15,2,0.000,ALERT,210.57,298.77,59.970,1486818904,"274151322000095","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,916253.6,916253.6,24984,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818939,1606226.00
02/11/2017 08:15,2,0.123,ALERT,212.38,301.17,59.970,1486818904,"201051344000988","219011344069620",16.00,-2.50,0,297.26,303.28,2.0,0.0,0.000,569082.1,569082.1,25482,0,0,0,L,1122011218,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1486818941,1606227.00
02/11/2017 08:15,2,0.000,ALERT,211.48,299.67,59.986,1486818904,"201051344001025","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,613437.9,613437.9,25518,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818942,1606228.00
02/11/2017 08:15,2,0.000,ALERT,212.38,300.87,59.975,1486818904,"201051344000458","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,617706.0,617706.0,25107,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818944,1606229.00
02/11/2017 08:15,2,0.127,ALERT,213.06,301.17,59.986,1486818904,"201051344000853","219011344069620",12.21,-3.00,0,299.37,303.58,1.6,0.0,0.000,617264.0,617264.0,24953,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1486818946,1606230.00
02/11/2017 08:15,2,0.000,ALERT,211.93,300.57,59.986,1486818904,"201051344000685","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,613574.6,613574.6,25223,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818948,1606231.00
02/11/2017 08:15,2,0.135,ALERT,211.70,299.97,59.975,1486818904,"201051344000917","219011344069620",17.18,-2.00,0,296.96,301.47,2.4,0.4,0.000,610186.8,610186.8,25242,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1486818950,1606232.00
02/11/2017 08:15,2,0.000,ALERT,211.93,300.87,59.970,1486818904,"201051344001145","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,617315.5,617315.5,25074,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818951,1606233.00
02/11/2017 08:15,2,0.000,ALERT,211.70,299.97,59.981,1486818904,"201051344000651","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,608168.3,608168.3,25420,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818953,1606234.00
02/11/2017 08:15,2,0.000,ALERT,210.57,297.87,59.996,1486818904,"274151322000088","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,831992.4,831992.4,24992,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818955,1606235.00
02/11/2017 08:15,2,0.010,ALERT,211.48,297.26,59.970,1486818904,"274151322000068","219011344069620",40.14,-2.00,0,295.46,384.13,0.0,0.0,0.000,722154.0,722154.0,25537,0,0,0,L,1151911521,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1486818957,1606236.00
02/11/2017 08:15,2,0.059,ALERT,211.25,300.27,60.012,1486818904,"201051344001135","219011344069620",20.65,-3.00,0,298.47,302.37,1.3,0.0,0.000,603645.6,603645.6,25485,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1486818958,1606237.00
02/11/2017 08:15,2,0.000,ALERT,212.16,302.37,59.954,1486818904,"201051344000594","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,619907.1,619907.1,25332,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818960,1606238.00
02/11/2017 08:15,2,0.000,ALERT,211.70,299.97,59.986,1486818904,"201051344001203","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,612047.5,612047.5,25467,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486818962,1606239.00
02/11/2017 08:15,2,0.051,ALERT,210.80,298.17,59.970,1486818904,"274151322000054","219011344069620",17.49,-2.00,0,296.06,300.57,0.9,0.0,0.000,848585.5,848585.5,24945,0,0,0,L,1151911521,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1486818964,1606240.00
02/11/2017 08:15,2,0.131,ALERT,212.61,301.17,59.975,1486818904,"201051344000867","219011344069620",17.79,-2.00,0,298.77,303.58,2.4,0.4,0.000,606291.2,606291.2,25504,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1486818966,1606241.00
02/11/2017 08:15,2,0.000,ALERT,211.70,300.57,59.933,1486818904,"201051344001093","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,609373.4,609373.4,25338,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818967,1606242.00
02/11/2017 08:15,2,0.061,ALERT,212.38,301.47,59.965,1486818904,"201051344000900","219011344069620",13.18,-3.00,0,299.67,302.98,0.8,0.0,0.000,625624.4,625624.4,24861,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1486818969,1606243.00
02/11/2017 08:15,2,0.156,ALERT,212.61,300.87,59.970,1486818904,"201051344000648","219011344069620",17.37,-4.00,0,299.07,303.28,2.8,0.7,0.000,615154.4,615154.4,24947,0,0,0,L,1122011218,0,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1486818971,1606244.00
02/11/2017 08:15,2,0.088,ALERT,212.38,302.07,59.965,1486818904,"201051344000569","219011344069620",31.77,-2.50,0,300.27,305.38,2.9,0.9,0.000,627051.2,627051.2,24843,0,0,0,L,1122011218,0,120.65,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1486818973,1606245.00
02/11/2017 08:15,2,0.000,ALERT,212.38,301.47,59.970,1486818904,"201051344000983","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,618627.1,618627.1,25041,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486818975,1606246.00
02/11/2017 08:15,2,0.127,ALERT,212.61,301.47,59.970,1486818904,"201051344001158","219011344069620",17.89,-3.50,0,299.37,302.98,2.3,0.3,0.000,606944.1,606944.1,25385,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1486818977,1606247.00
02/11/2017 08:15,2,0.100,ALERT,212.83,301.77,59.975,1486818904,"201051344000576","219011344069620",30.99,-3.00,0,299.67,303.58,3.1,1.1,0.000,617994.2,617994.2,24921,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1486818979,1606248.00
02/11/2017 08:15,2,0.029,ALERT,211.03,296.96,59.965,1486818904,"274151322000087","219011344069620",29.84,-2.00,0,294.86,299.67,0.0,0.0,0.000,820346.9,820346.9,25271,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1486818980,1606249.00
02/11/2017 08:30,2,0.215,ACTIVE,213.06,338.44,60.012,1486819803,"201051344000645","219011344069620",27.51,-1.50,0,299.07,356.18,6.0,3.9,0.004,617117.2,617117.2,24967,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819804,1606250.00
02/11/2017 08:30,2,0.111,ACTIVE,211.25,336.04,59.970,1486819803,"274151322000085","219011344069620",27.79,-1.50,0,296.36,348.96,3.2,1.1,0.004,847171.2,847171.2,24993,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819805,1606251.00
02/11/2017 08:30,2,0.248,ACTIVE,213.29,340.55,59.975,1486819803,"201051344000633","219011344069620",25.17,-2.50,0,297.26,357.98,6.3,4.2,0.009,606098.2,606098.2,25467,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819806,1606252.00
02/11/2017 08:30,2,0.238,ACTIVE,212.61,338.74,59.965,1486819803,"201051344000469","219011344069620",28.75,-3.00,0,297.87,353.17,7.0,4.8,0.009,609000.7,609000.7,25423,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819807,1606253.00
02/11/2017 08:30,2,0.150,ACTIVE,211.25,300.27,59.975,1486819803,"201051344000646","219011344069620",21.23,-3.00,0,298.17,302.37,3.2,1.2,0.000,604835.3,604835.3,25346,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819808,1606254.00
02/11/2017 08:30,2,0.043,ALERT,210.80,297.87,59.970,1486819803,"274151322000052","219011344069620",32.05,-2.50,0,295.76,307.78,0.0,0.0,0.000,876215.1,876215.1,24752,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1486819810,1606255.00
02/11/2017 08:30,2,0.203,ALERT,211.70,347.16,59.944,1486819803,"201051344000585","219011344069620",19.52,-2.50,0,298.47,348.96,4.0,2.0,0.000,615317.2,615317.2,25502,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819811,1606256.00
02/11/2017 08:30,2,0.070,ALERT,211.48,300.27,59.959,1486819803,"201051344001230","219011344069620",27.19,-3.00,0,299.07,302.37,2.0,0.0,0.000,608696.0,608696.0,25162,0,0,0,L,1122011218,0,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1486819813,1606257.00
02/11/2017 08:30,2,0.186,ALERT,212.16,301.47,59.970,1486819803,"201051344000582","219011344069620",24.07,-3.50,0,299.37,303.28,4.5,2.5,0.000,600128.8,600128.8,25382,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1486819815,1606258.00
02/11/2017 08:30,2,0.191,ACTIVE,211.25,300.27,59.965,1486819803,"201051344000955","219011344069620",22.11,-3.00,0,298.77,302.07,4.3,2.2,0.000,615577.7,615577.7,25307,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819816,1606259.00
02/11/2017 08:30,2,0.000,ALERT,211.03,297.87,59.959,1486819803,"274151322000094","219011344069620",42.90,-3.00,0,295.46,407.57,0.0,0.0,0.000,721323.5,721323.5,25643,0,0,0,L,1151911521,0,120.65,122.23,0002,-4,0,0,0,0,0,0,142,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486819818,1606260.00
02/11/2017 08:30,2,0.266,ACTIVE,212.61,338.14,59.933,1486819803,"201051344000579","219011344069620",26.86,-2.00,0,299.97,353.47,7.2,5.0,0.009,624597.0,624597.0,25282,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819819,1606261.00
02/11/2017 08:30,2,0.000,ALERT,211.48,300.87,59.986,1486819803,"201051344000890","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,612570.6,612570.6,25361,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486819821,1606262.00
02/11/2017 08:30,2,0.000,ALERT,211.70,300.27,59.965,1486819803,"201051344000438","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,613694.1,613694.1,25344,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486819822,1606263.00
02/11/2017 08:30,2,0.000,ALERT,211.70,299.37,59.965,1486819803,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,596690.0,596690.0,25563,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486819824,1606264.00
02/11/2017 08:30,2,0.020,ALERT,211.25,299.37,59.959,1486819803,"274151322000083","219011344069620",31.87,-3.00,0,296.06,307.48,0.0,0.0,0.000,867645.8,867645.8,24796,0,0,0,L,1151911521,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1486819826,1606265.00
02/11/2017 08:30,2,0.018,ALERT,211.48,297.87,59.959,1486819803,"274151322000076","219011344069620",32.05,-3.00,0,295.76,306.58,0.0,0.0,0.000,924840.5,924840.5,24899,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1486819828,1606266.00
02/11/2017 08:30,2,0.205,ACTIVE,212.16,337.84,59.970,1486819803,"201051344000868","219011344069620",28.47,-2.00,0,299.97,351.97,6.0,3.9,0.009,607457.9,607457.9,25446,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819829,1606267.00
02/11/2017 08:30,2,0.000,ALERT,211.03,299.07,59.933,1486819803,"274151322000095","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,916253.6,916253.6,24986,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486819830,1606268.00
02/11/2017 08:30,2,0.197,ALERT,212.61,354.07,59.965,1486819803,"201051344000988","219011344069620",19.10,-2.00,0,296.66,354.67,3.8,1.8,0.000,569082.3,569082.3,25484,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819832,1606269.00
02/11/2017 08:30,2,0.000,ALERT,211.25,299.37,59.975,1486819803,"201051344001025","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,613437.9,613437.9,25520,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486819834,1606270.00
