ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 08:30,2,0.188,ALERT,212.61,325.52,59.965,1486819803,"201051344000458","219011344069620",25.66,-1.00,0,299.37,338.14,4.9,2.8,0.000,617706.3,617706.3,25109,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1486819836,1606271.00
02/11/2017 08:30,2,0.180,ACTIVE,213.06,351.97,59.970,1486819803,"201051344000853","219011344069620",27.27,-2.50,0,299.37,352.57,5.0,2.9,0.000,617264.3,617264.3,24955,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819837,1606272.00
02/11/2017 08:30,2,0.076,ALERT,211.70,299.67,59.970,1486819803,"201051344000685","219011344069620",30.26,-3.00,0,298.47,302.07,2.4,0.4,0.000,613574.6,613574.6,25225,0,0,0,L,1122011218,0,122.23,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1486819839,1606273.00
02/11/2017 08:30,2,0.230,ACTIVE,211.70,336.34,59.933,1486819803,"201051344000917","219011344069620",26.10,-1.00,0,297.26,358.28,6.1,4.0,0.013,610187.3,610187.3,25244,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819840,1606274.00
02/11/2017 08:30,2,0.057,ALERT,211.48,299.97,59.959,1486819803,"201051344001145","219011344069620",31.95,-3.00,0,299.07,308.09,1.9,0.0,0.000,617315.5,617315.5,25076,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486819842,1606275.00
02/11/2017 08:30,2,0.094,ALERT,211.48,299.37,59.975,1486819803,"201051344000651","219011344069620",32.16,-4.00,0,298.17,308.09,3.1,1.0,0.000,608168.4,608168.4,25422,0,0,0,L,1122011218,0,122.01,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486819844,1606276.00
02/11/2017 08:30,2,0.008,ALERT,210.57,296.96,59.959,1486819803,"274151322000088","219011344069620",30.63,-2.00,0,295.46,299.67,0.0,0.0,0.000,831992.4,831992.4,24994,0,0,0,L,1151911521,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486819845,1606277.00
02/11/2017 08:30,2,0.008,ALERT,211.48,298.77,59.965,1486819803,"274151322000068","219011344069620",44.03,-1.50,0,295.16,419.90,0.0,0.0,0.000,722154.0,722154.0,25539,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,223,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1486819847,1606278.00
02/11/2017 08:30,2,0.123,ALERT,211.03,299.37,59.965,1486819803,"201051344001135","219011344069620",18.39,-3.00,0,298.47,302.68,2.3,0.3,0.000,603645.6,603645.6,25487,0,0,0,L,1122011218,0,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1486819849,1606279.00
02/11/2017 08:30,2,0.152,ALERT,211.70,302.68,59.965,1486819803,"201051344000594","219011344069620",19.38,-3.00,0,299.37,306.58,3.0,1.0,0.000,619907.2,619907.2,25334,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1486819851,1606280.00
02/11/2017 08:30,2,0.080,ALERT,211.25,299.37,59.996,1486819803,"201051344001203","219011344069620",19.88,-3.50,0,298.17,303.58,1.6,0.0,0.000,612047.5,612047.5,25469,0,0,0,L,1122011218,0,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1486819853,1606281.00
02/11/2017 08:30,2,0.117,ACTIVE,210.80,335.74,59.965,1486819803,"274151322000054","219011344069620",27.77,-1.00,0,296.66,355.28,3.3,1.3,0.013,848585.5,848585.5,24947,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819854,1606282.00
02/11/2017 08:30,2,0.197,ACTIVE,212.61,338.14,59.970,1486819803,"201051344000867","219011344069620",29.22,-1.50,0,298.77,351.67,5.9,3.8,0.009,606291.6,606291.6,25506,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819854,1606283.00
02/11/2017 08:30,2,0.211,ALERT,211.03,299.37,59.970,1486819803,"201051344001093","219011344069620",20.81,-1.50,0,298.17,301.77,4.5,2.4,0.000,609373.8,609373.8,25340,0,0,0,L,1122011218,0,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1486819856,1606284.00
02/11/2017 08:30,2,0.105,ACTIVE,212.16,343.85,59.975,1486819803,"201051344000900","219011344069620",27.19,-2.50,0,299.37,344.15,3.0,0.9,0.000,625624.4,625624.4,24863,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819857,1606285.00
02/11/2017 08:30,2,0.225,ACTIVE,212.38,337.84,59.965,1486819803,"201051344000648","219011344069620",29.28,-3.00,0,298.77,353.47,6.7,4.6,0.009,615155.1,615155.1,24949,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819858,1606286.00
02/11/2017 08:30,2,0.182,ALERT,212.16,302.37,59.959,1486819803,"201051344000569","219011344069620",23.52,-2.50,0,299.97,307.48,4.4,2.3,0.000,627051.4,627051.4,24845,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486819860,1606287.00
02/11/2017 08:30,2,0.146,ALERT,212.16,302.07,59.970,1486819803,"201051344000983","219011344069620",21.27,-2.50,0,299.67,314.40,3.2,1.2,0.000,618627.1,618627.1,25043,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1486819862,1606288.00
02/11/2017 08:30,2,0.223,ALERT,212.61,338.14,59.959,1486819803,"201051344001158","219011344069620",26.16,-3.00,0,299.07,356.78,5.9,3.8,0.004,606944.5,606944.5,25387,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486819864,1606289.00
02/11/2017 08:30,2,0.244,ALERT,212.61,331.83,59.965,1486819803,"201051344000576","219011344069620",22.11,-2.50,0,299.67,332.43,5.5,3.4,0.000,617994.5,617994.5,24923,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1486819865,1606290.00
02/11/2017 08:30,2,0.105,ALERT,211.03,334.54,59.965,1486819803,"274151322000087","219011344069620",27.43,-1.50,0,294.86,335.74,2.9,0.9,0.000,820346.9,820346.9,25273,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1486819867,1606291.00
02/11/2017 08:45,2,0.242,ALERT,213.29,339.65,59.996,1486820703,"201051344000645","219011344069620",30.18,-0.50,0,299.37,343.85,7.4,5.2,0.018,617118.3,617118.3,24968,0,0,0,L,1122011218,0,121.78,122.23,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820705,1606292.00
02/11/2017 08:45,2,0.166,ACTIVE,210.80,335.44,59.954,1486820703,"274151322000085","219011344069620",27.00,-0.50,0,317.10,351.07,4.5,2.5,0.013,847171.7,847171.7,24994,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820706,1606293.00
02/11/2017 08:45,2,0.279,ALERT,213.29,340.85,59.954,1486820703,"201051344000633","219011344069620",29.02,-2.00,0,298.17,345.36,8.2,6.0,0.022,606099.5,606099.5,25468,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820708,1606294.00
02/11/2017 08:45,2,0.285,ALERT,212.83,338.74,59.970,1486820703,"201051344000469","219011344069620",29.90,-2.50,0,299.37,344.45,8.6,6.4,0.022,609002.1,609002.1,25424,0,0,0,L,1122011218,0,120.88,122.23,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820710,1606295.00
02/11/2017 08:45,2,0.154,ACTIVE,211.03,299.97,59.959,1486820703,"201051344000646","219011344069620",21.99,-3.00,0,287.35,315.30,3.5,1.4,0.000,604835.6,604835.6,25347,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820711,1606296.00
02/11/2017 08:45,2,0.043,ALERT,210.57,298.17,59.959,1486820703,"274151322000052","219011344069620",32.90,-3.00,0,284.94,312.59,0.0,0.0,0.000,876215.1,876215.1,24754,0,0,0,L,1151911521,0,120.20,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486820712,1606297.00
02/11/2017 08:45,2,0.254,ACTIVE,211.70,336.94,59.970,1486820703,"201051344000585","219011344069620",19.70,-1.50,0,297.87,347.46,5.1,3.0,0.013,615317.8,615317.8,25504,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820713,1606298.00
02/11/2017 08:45,2,0.068,ALERT,211.03,300.27,59.928,1486820703,"201051344001230","219011344069620",31.81,-3.00,0,286.44,307.78,2.2,0.2,0.000,608696.0,608696.0,25164,0,0,0,L,1122011218,0,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486820715,1606299.00
02/11/2017 08:45,2,0.242,ACTIVE,211.93,336.94,59.959,1486820703,"201051344000582","219011344069620",24.89,-2.50,0,299.37,351.97,6.1,4.0,0.004,600129.7,600129.7,25384,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820716,1606300.00
02/11/2017 08:45,2,0.203,ACTIVE,211.03,316.20,59.965,1486820703,"201051344000955","219011344069620",24.41,-2.50,0,292.16,337.54,5.0,2.9,0.000,615578.3,615578.3,25308,0,0,0,L,1122011218,0,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820717,1606301.00
02/11/2017 08:45,2,0.049,ALERT,211.03,309.59,59.959,1486820703,"274151322000094","219011344069620",23.91,-3.00,0,284.34,419.30,1.2,0.0,0.000,721323.5,721323.5,25645,0,0,0,L,1151911521,0,120.88,122.01,0002,-4,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820719,1606302.00
02/11/2017 08:45,2,0.289,ALERT,212.38,338.44,59.959,1486820703,"201051344000579","219011344069620",30.18,-1.50,0,300.87,343.25,8.9,6.6,0.022,624598.5,624598.5,25283,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820721,1606303.00
02/11/2017 08:45,2,0.000,ALERT,211.25,300.57,59.970,1486820703,"201051344000890","219011344069620",0.00,-2.50,0,287.05,305.08,0.0,0.0,0.000,612570.6,612570.6,25363,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486820722,1606304.00
02/11/2017 08:45,2,0.100,ALERT,211.25,299.67,59.959,1486820703,"201051344000438","219011344069620",30.69,-3.50,0,286.74,304.18,3.1,1.1,0.000,613694.1,613694.1,25346,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1486820724,1606305.00
02/11/2017 08:45,2,0.000,ALERT,211.48,299.67,59.970,1486820703,"201051344000417","219011344069620",0.00,-3.00,0,285.84,303.88,0.0,0.0,0.000,596690.0,596690.0,25565,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486820726,1606306.00
02/11/2017 08:45,2,0.020,ALERT,210.57,297.87,59.949,1486820703,"274151322000083","219011344069620",32.82,-2.50,0,285.24,311.99,0.0,0.0,0.000,867645.8,867645.8,24798,0,0,0,L,1151911521,0,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486820728,1606307.00
02/11/2017 08:45,2,0.018,ALERT,211.25,297.87,59.965,1486820703,"274151322000076","219011344069620",33.16,-2.50,0,284.64,319.21,0.0,0.0,0.000,924840.5,924840.5,24901,0,0,0,L,1151911521,0,120.65,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486820730,1606308.00
02/11/2017 08:45,2,0.262,ALERT,212.38,339.04,59.981,1486820703,"201051344000868","219011344069620",28.98,-1.50,0,300.57,342.95,7.7,5.5,0.022,607459.0,607459.0,25447,0,0,0,L,1122011218,0,121.10,122.01,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820731,1606309.00
02/11/2017 08:45,2,0.000,ALERT,210.57,298.47,59.959,1486820703,"274151322000095","219011344069620",0.00,-3.50,0,285.84,303.58,0.0,0.0,0.000,916253.6,916253.6,24988,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486820733,1606310.00
02/11/2017 08:45,2,0.240,ACTIVE,212.16,339.65,59.954,1486820703,"201051344000988","219011344069620",19.88,-1.50,0,297.57,354.67,4.8,2.8,0.004,569082.8,569082.8,25486,0,0,0,L,1122011218,0,120.88,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820734,1606311.00
02/11/2017 08:45,2,0.000,ALERT,211.03,299.37,59.970,1486820703,"201051344001025","219011344069620",0.00,-4.00,0,286.14,304.48,0.0,0.0,0.000,613437.9,613437.9,25522,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486820736,1606312.00
02/11/2017 08:45,2,0.217,ACTIVE,212.38,337.84,59.959,1486820703,"201051344000458","219011344069620",28.75,0.00,0,299.97,353.17,6.4,4.2,0.009,617707.2,617707.2,25111,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820737,1606313.00
02/11/2017 08:45,2,0.240,ALERT,213.06,339.95,59.959,1486820703,"201051344000853","219011344069620",25.60,-1.50,0,299.67,351.97,6.2,4.1,0.009,617265.2,617265.2,24956,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820739,1606314.00
02/11/2017 08:45,2,0.078,ALERT,211.48,299.97,59.970,1486820703,"201051344000685","219011344069620",31.73,-3.00,0,286.14,304.78,2.5,0.5,0.000,613574.7,613574.7,25227,0,0,0,L,1122011218,0,122.23,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486820741,1606315.00
02/11/2017 08:45,2,0.260,ALERT,211.70,337.54,59.965,1486820703,"201051344000917","219011344069620",29.48,-0.50,0,297.26,342.05,7.8,5.6,0.018,610188.4,610188.4,25245,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820742,1606316.00
02/11/2017 08:45,2,0.061,ALERT,211.48,300.27,59.949,1486820703,"201051344001145","219011344069620",32.88,-3.00,0,286.74,315.00,2.0,0.0,0.000,617315.5,617315.5,25078,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486820744,1606317.00
02/11/2017 08:45,2,0.166,ALERT,211.25,299.37,59.954,1486820703,"201051344000651","219011344069620",13.50,-4.00,0,285.84,320.41,2.3,0.3,0.000,608168.7,608168.7,25424,0,0,0,L,1122011218,0,122.01,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486820746,1606318.00
02/11/2017 08:45,2,0.006,ALERT,210.35,297.57,59.954,1486820703,"274151322000088","219011344069620",32.05,-2.50,0,284.34,308.09,0.0,0.0,0.000,831992.4,831992.4,24996,0,0,0,L,1151911521,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486820748,1606319.00
02/11/2017 08:45,2,0.092,ALERT,211.25,336.04,59.959,1486820703,"274151322000068","219011344069620",29.24,-0.50,0,294.56,420.20,2.8,0.7,0.000,722154.1,722154.1,25541,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,31,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820750,1606320.00
02/11/2017 08:45,2,0.148,ACTIVE,211.03,299.67,59.986,1486820703,"201051344001135","219011344069620",20.69,-2.50,0,286.74,304.48,3.1,1.1,0.000,603645.8,603645.8,25489,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820750,1606321.00
02/11/2017 08:45,2,0.170,ACTIVE,211.93,302.98,59.991,1486820703,"201051344000594","219011344069620",22.96,-3.00,0,288.85,307.48,4.0,1.9,0.000,619907.5,619907.5,25336,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820751,1606322.00
02/11/2017 08:45,2,0.076,ALERT,211.25,299.67,59.975,1486820703,"201051344001203","219011344069620",21.71,-3.00,0,286.44,305.68,1.7,0.0,0.000,612047.5,612047.5,25471,0,0,0,L,1122011218,0,122.01,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486820753,1606323.00
02/11/2017 08:45,2,0.162,ACTIVE,210.57,335.74,59.922,1486820703,"274151322000054","219011344069620",27.81,0.50,0,320.71,341.45,4.6,2.5,0.018,848585.9,848585.9,24948,0,0,0,L,1151911521,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820754,1606324.00
02/11/2017 08:45,2,0.256,ALERT,212.61,338.44,59.959,1486820703,"201051344000867","219011344069620",29.66,-0.50,0,299.07,343.55,7.7,5.5,0.022,606292.8,606292.8,25507,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820756,1606325.00
02/11/2017 08:45,2,0.229,ACTIVE,211.25,300.57,60.007,1486820703,"201051344001093","219011344069620",23.46,-1.50,0,287.65,304.18,5.5,3.3,0.000,609374.5,609374.5,25342,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820757,1606326.00
02/11/2017 08:45,2,0.154,ALERT,212.38,338.74,59.970,1486820703,"201051344000900","219011344069620",25.68,-1.50,0,299.67,344.76,4.0,2.0,0.004,625624.7,625624.7,24864,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820759,1606327.00
02/11/2017 08:45,2,0.271,ALERT,212.83,338.44,59.970,1486820703,"201051344000648","219011344069620",30.24,-2.50,0,298.77,344.15,8.4,6.2,0.022,615156.3,615156.3,24950,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820761,1606328.00
02/11/2017 08:45,2,0.203,ALERT,212.61,338.44,59.965,1486820703,"201051344000569","219011344069620",28.47,-1.50,0,299.37,357.98,5.9,3.8,0.009,627052.2,627052.2,24847,0,0,0,L,1122011218,0,120.88,122.01,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820763,1606329.00
02/11/2017 08:45,2,0.189,ACTIVE,212.38,302.37,59.965,1486820703,"201051344000983","219011344069620",21.17,-2.00,0,290.35,307.48,4.1,2.0,0.000,618627.5,618627.5,25045,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820764,1606330.00
02/11/2017 08:45,2,0.252,ACTIVE,212.61,338.74,59.954,1486820703,"201051344001158","219011344069620",29.12,-2.50,0,299.37,342.65,7.5,5.3,0.018,606945.6,606945.6,25389,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820764,1606331.00
02/11/2017 08:45,2,0.254,ACTIVE,213.06,339.04,59.975,1486820703,"201051344000576","219011344069620",24.89,-2.00,0,300.57,356.18,6.4,4.3,0.000,617995.5,617995.5,24925,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820765,1606332.00
02/11/2017 08:45,2,0.133,ACTIVE,210.80,335.74,59.954,1486820703,"274151322000087","219011344069620",29.56,0.00,0,295.46,345.36,4.0,1.9,0.013,820347.2,820347.2,25275,0,0,0,L,1151911521,0,120.88,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486820766,1606333.00
02/11/2017 09:00,2,0.275,ACTIVE,212.61,339.34,59.996,1486821604,"201051344000645","219011344069620",29.80,0.00,0,334.54,345.36,8.4,6.2,0.031,617119.8,617119.8,24970,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821605,1606334.00
02/11/2017 09:00,2,0.189,ACTIVE,210.57,335.44,59.970,1486821604,"274151322000085","219011344069620",28.31,0.00,0,331.83,339.04,5.4,3.3,0.018,847172.4,847172.4,24995,0,0,0,L,1151911521,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821606,1606335.00
02/11/2017 09:00,2,0.291,ACTIVE,212.61,340.85,59.981,1486821604,"201051344000633","219011344069620",30.47,-1.50,0,332.43,347.16,9.1,6.8,0.035,606101.1,606101.1,25470,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821607,1606336.00
02/11/2017 09:00,2,0.312,ACTIVE,212.16,339.04,60.012,1486821604,"201051344000469","219011344069620",29.72,-1.50,0,332.43,344.45,9.5,7.2,0.027,609003.9,609003.9,25426,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821607,1606337.00
02/11/2017 09:00,2,0.156,ACTIVE,210.12,298.77,59.970,1486821604,"201051344000646","219011344069620",22.26,-2.50,0,297.26,331.23,3.6,1.5,0.000,604836.0,604836.0,25348,0,0,0,L,1122011218,0,121.10,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821608,1606338.00
02/11/2017 09:00,2,0.045,ALERT,210.12,297.57,59.975,1486821604,"274151322000052","219011344069620",33.28,-2.50,0,294.56,320.71,0.0,0.0,0.000,876215.1,876215.1,24756,0,0,0,L,1151911521,0,119.75,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486821610,1606339.00
02/11/2017 09:00,2,0.287,ACTIVE,210.80,335.44,59.975,1486821604,"201051344000585","219011344069620",19.80,-1.50,0,315.00,352.57,5.8,3.6,0.018,615318.6,615318.6,25505,0,0,0,L,1122011218,0,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821611,1606340.00
02/11/2017 09:00,2,0.068,ALERT,210.35,299.07,59.981,1486821604,"201051344001230","219011344069620",32.36,-3.00,0,297.57,314.40,2.3,0.3,0.000,608696.1,608696.1,25166,0,0,0,L,1122011218,0,121.33,119.97,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486821613,1606341.00
02/11/2017 09:00,2,0.250,ALERT,211.03,335.44,59.975,1486821604,"201051344000582","219011344069620",26.60,-2.00,0,298.77,340.85,6.7,4.6,0.013,600130.7,600130.7,25385,0,0,0,L,1122011218,0,121.33,120.65,0002,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821615,1606342.00
02/11/2017 09:00,2,0.250,ALERT,210.12,341.15,59.975,1486821604,"201051344000955","219011344069620",23.70,-1.50,0,297.57,367.30,6.0,3.9,0.000,615579.2,615579.2,25309,0,0,0,L,1122011218,0,120.65,120.20,0002,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821617,1606343.00
02/11/2017 09:00,2,0.000,ALERT,210.12,304.18,59.965,1486821604,"274151322000094","219011344069620",44.51,-3.00,0,294.86,425.01,0.0,0.0,0.000,721323.5,721323.5,25647,0,0,0,L,1151911521,0,119.97,122.01,0002,-4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821619,1606344.00
02/11/2017 09:00,2,0.309,ACTIVE,211.93,337.84,59.981,1486821604,"201051344000579","219011344069620",30.99,-1.00,0,333.03,343.85,9.8,7.5,0.035,624600.2,624600.2,25285,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821620,1606345.00
02/11/2017 09:00,2,0.000,ALERT,210.35,299.37,59.959,1486821604,"201051344000890","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,612570.6,612570.6,25365,0,0,0,L,1122011218,0,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486821622,1606346.00
02/11/2017 09:00,2,0.100,ALERT,210.57,298.77,59.933,1486821604,"201051344000438","219011344069620",31.43,-3.50,0,297.57,301.77,3.2,1.2,0.000,613694.4,613694.4,25348,0,0,0,L,1122011218,0,121.33,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486821623,1606347.00
02/11/2017 09:00,2,0.000,ALERT,210.57,298.47,59.970,1486821604,"201051344000417","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,596690.0,596690.0,25567,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486821625,1606348.00
02/11/2017 09:00,2,0.020,ALERT,210.57,298.17,59.959,1486821604,"274151322000083","219011344069620",33.24,-2.50,0,295.46,320.11,0.0,0.0,0.000,867645.8,867645.8,24800,0,0,0,L,1151911521,0,120.20,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486821627,1606349.00
02/11/2017 09:00,2,0.018,ALERT,210.80,297.57,59.965,1486821604,"274151322000076","219011344069620",33.62,-2.50,0,295.16,324.02,0.0,0.0,0.000,924840.5,924840.5,24903,0,0,0,L,1151911521,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486821629,1606350.00
02/11/2017 09:00,2,0.279,ACTIVE,211.93,338.74,59.965,1486821604,"201051344000868","219011344069620",30.83,-1.50,0,333.03,343.25,8.7,6.5,0.022,607460.5,607460.5,25449,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821630,1606351.00
02/11/2017 09:00,2,0.012,ALERT,210.12,298.77,59.981,1486821604,"274151322000095","219011344069620",32.01,-3.50,0,296.06,308.69,0.0,0.0,0.000,916253.6,916253.6,24990,0,0,0,L,1151911521,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1486821631,1606352.00
02/11/2017 09:00,2,0.273,ACTIVE,211.93,339.65,59.965,1486821604,"201051344000988","219011344069620",19.82,-1.00,0,312.29,360.08,5.5,3.4,0.018,569083.6,569083.6,25487,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821632,1606353.00
02/11/2017 09:00,2,0.000,ALERT,210.12,298.17,59.970,1486821604,"201051344001025","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,613437.9,613437.9,25524,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486821634,1606354.00
02/11/2017 09:00,2,0.234,ALERT,211.93,337.84,59.986,1486821604,"201051344000458","219011344069620",29.80,0.50,0,300.27,343.55,7.1,4.9,0.009,617708.3,617708.3,25112,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821636,1606355.00
02/11/2017 09:00,2,0.266,ACTIVE,212.61,339.65,59.965,1486821604,"201051344000853","219011344069620",26.36,-1.50,0,311.39,372.71,7.1,5.0,0.013,617266.3,617266.3,24958,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821637,1606356.00
02/11/2017 09:00,2,0.080,ALERT,210.80,299.07,59.954,1486821604,"201051344000685","219011344069620",32.26,-3.00,0,297.26,310.79,2.6,0.6,0.000,613574.9,613574.9,25229,0,0,0,L,1122011218,0,121.78,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486821639,1606357.00
02/11/2017 09:00,2,0.287,ACTIVE,210.80,336.64,59.970,1486821604,"201051344000917","219011344069620",29.64,0.00,0,331.23,342.05,8.7,6.5,0.035,610189.9,610189.9,25247,0,0,0,L,1122011218,0,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821640,1606358.00
02/11/2017 09:00,2,0.062,ALERT,210.80,307.48,59.996,1486821604,"201051344001145","219011344069620",30.91,-3.00,0,297.87,320.41,1.9,0.0,0.000,617315.5,617315.5,25080,0,0,0,L,1122011218,0,121.10,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486821641,1606359.00
02/11/2017 09:00,2,0.166,ACTIVE,210.57,298.17,60.002,1486821604,"201051344000651","219011344069620",14.45,-4.00,0,296.96,301.17,2.5,0.4,0.000,608168.7,608168.7,25426,0,0,0,L,1122011218,0,121.55,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821642,1606360.00
02/11/2017 09:00,2,0.006,ALERT,209.67,297.87,59.965,1486821604,"274151322000088","219011344069620",32.58,-2.00,0,294.86,312.59,0.0,0.0,0.000,831992.4,831992.4,24998,0,0,0,L,1151911521,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486821644,1606361.00
02/11/2017 09:00,2,0.109,ALERT,210.80,336.04,59.959,1486821604,"274151322000068","219011344069620",29.84,0.00,0,296.06,424.41,3.3,1.3,0.004,722154.3,722154.3,25543,0,0,0,L,1151911521,0,120.88,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821646,1606362.00
02/11/2017 09:00,2,0.168,ACTIVE,210.12,298.77,59.965,1486821604,"201051344001135","219011344069620",20.24,-2.50,0,297.57,301.77,3.5,1.4,0.000,603646.0,603646.0,25490,0,0,0,L,1122011218,0,120.88,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821647,1606363.00
02/11/2017 09:00,2,0.178,ACTIVE,211.48,304.48,59.959,1486821604,"201051344000594","219011344069620",24.03,-2.50,0,300.27,305.38,4.3,2.3,0.000,619908.0,619908.0,25337,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821648,1606364.00
02/11/2017 09:00,2,0.072,ALERT,210.57,298.47,59.970,1486821604,"201051344001203","219011344069620",27.55,-3.00,0,297.26,303.28,2.0,0.1,0.000,612047.5,612047.5,25473,0,0,0,L,1122011218,0,121.55,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486821650,1606365.00
02/11/2017 09:00,2,0.191,ACTIVE,210.12,335.74,59.975,1486821604,"274151322000054","219011344069620",28.84,0.50,0,331.53,338.74,5.6,3.5,0.027,848586.7,848586.7,24949,0,0,0,L,1151911521,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821651,1606366.00
02/11/2017 09:00,2,0.293,ACTIVE,212.16,337.24,59.970,1486821604,"201051344000867","219011344069620",29.46,-0.50,0,333.03,344.45,8.8,6.6,0.031,606294.2,606294.2,25509,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821651,1606367.00
02/11/2017 09:00,2,0.227,ACTIVE,210.57,320.71,59.970,1486821604,"201051344001093","219011344069620",25.21,-1.50,0,298.47,334.54,5.8,3.7,0.000,609375.3,609375.3,25343,0,0,0,L,1122011218,0,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821652,1606368.00
02/11/2017 09:00,2,0.172,ACTIVE,211.70,337.84,59.975,1486821604,"201051344000900","219011344069620",27.41,-1.50,0,299.67,341.75,4.8,2.7,0.009,625625.3,625625.3,24866,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821653,1606369.00
02/11/2017 09:00,2,0.299,ACTIVE,212.16,337.84,59.981,1486821604,"201051344000648","219011344069620",31.07,-2.00,0,333.63,344.45,9.4,7.2,0.031,615157.9,615157.9,24952,0,0,0,L,1122011218,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821654,1606370.00
02/11/2017 09:00,2,0.221,ACTIVE,211.93,337.54,59.965,1486821604,"201051344000569","219011344069620",29.98,-1.00,0,300.57,341.45,6.7,4.6,0.013,627053.2,627053.2,24849,0,0,0,L,1122011218,0,120.42,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821655,1606371.00
02/11/2017 09:00,2,0.203,ALERT,211.70,342.05,59.981,1486821604,"201051344000983","219011344069620",23.62,-1.50,0,300.57,345.96,4.9,2.8,0.000,618628.1,618628.1,25046,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821657,1606372.00
02/11/2017 09:00,2,0.279,ACTIVE,211.93,338.14,59.986,1486821604,"201051344001158","219011344069620",30.12,-2.00,0,332.73,343.55,8.5,6.3,0.027,606947.0,606947.0,25390,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821658,1606373.00
02/11/2017 09:00,2,0.270,ALERT,212.16,338.44,60.023,1486821604,"201051344000576","219011344069620",25.72,-1.50,0,299.97,343.55,7.1,4.9,0.013,617996.6,617996.6,24926,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821660,1606374.00
02/11/2017 09:00,2,0.160,ACTIVE,210.12,335.44,59.970,1486821604,"274151322000087","219011344069620",30.02,1.00,0,329.73,340.85,4.9,2.8,0.009,820347.8,820347.8,25276,0,0,0,L,1151911521,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486821661,1606375.00
02/11/2017 09:15,2,0.396,ACTIVE,212.83,339.95,59.965,1486822503,"201051344000645","219011344069620",29.90,0.00,0,334.24,345.66,12.1,9.7,0.057,617121.8,617121.8,24971,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822504,1606376.00
02/11/2017 09:15,2,0.293,ACTIVE,210.57,336.04,59.938,1486822503,"274151322000085","219011344069620",29.40,1.00,0,332.13,339.95,8.7,6.5,0.044,847173.7,847173.7,24996,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822505,1606377.00
02/11/2017 09:15,2,0.389,ACTIVE,213.06,341.75,59.970,1486822503,"201051344000633","219011344069620",31.41,-1.00,0,332.73,347.46,12.4,10.1,0.062,606103.2,606103.2,25471,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822506,1606378.00
02/11/2017 09:15,2,0.414,ACTIVE,212.61,340.55,59.970,1486822503,"201051344000469","219011344069620",30.49,-1.50,0,332.13,345.36,12.8,10.4,0.057,609006.1,609006.1,25427,0,0,0,L,1122011218,0,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822507,1606379.00
02/11/2017 09:15,2,0.424,ALERT,211.25,337.54,59.959,1486822503,"201051344000646","219011344069620",19.80,-2.00,0,296.66,342.05,8.5,6.3,0.035,604836.8,604836.8,25349,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822509,1606380.00
02/11/2017 09:15,2,0.092,ALERT,209.90,297.57,59.965,1486822503,"274151322000052","219011344069620",21.05,-2.50,0,294.86,317.70,1.9,0.0,0.000,876215.1,876215.1,24758,0,0,0,L,1151911521,0,119.97,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1486822510,1606381.00
02/11/2017 09:15,2,0.412,ACTIVE,211.48,337.54,59.981,1486822503,"201051344000585","219011344069620",19.86,-1.00,0,329.43,341.75,8.3,6.1,0.035,615319.8,615319.8,25506,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822511,1606382.00
02/11/2017 09:15,2,0.141,ALERT,211.25,300.57,59.954,1486822503,"201051344001230","219011344069620",16.10,-2.50,0,296.66,314.40,2.3,0.3,0.000,608696.1,608696.1,25168,0,0,0,L,1122011218,0,121.78,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1486822513,1606383.00
02/11/2017 09:15,2,0.281,ACTIVE,211.93,337.24,59.938,1486822503,"201051344000582","219011344069620",31.11,-1.50,0,297.26,357.38,8.9,6.7,0.022,600132.1,600132.1,25387,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822514,1606384.00
02/11/2017 09:15,2,0.262,ACTIVE,210.80,335.44,59.965,1486822503,"201051344000955","219011344069620",25.41,-1.50,0,296.36,353.17,6.7,4.6,0.004,615580.3,615580.3,25311,0,0,0,L,1122011218,0,121.10,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822515,1606385.00
02/11/2017 09:15,2,0.096,ALERT,210.35,334.84,59.986,1486822503,"274151322000094","219011344069620",23.89,-2.00,0,295.46,424.71,2.3,0.3,0.000,721323.5,721323.5,25649,0,0,0,L,1151911521,0,120.42,121.78,0002,-4,0,0,0,0,0,0,9,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822517,1606386.00
02/11/2017 09:15,2,0.387,ACTIVE,212.61,350.77,59.944,1486822503,"201051344000579","219011344069620",32.50,-0.50,0,333.33,355.58,12.8,10.4,0.053,624602.5,624602.5,25286,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822518,1606387.00
02/11/2017 09:15,2,0.000,ALERT,210.80,300.27,59.954,1486822503,"201051344000890","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,612570.6,612570.6,25367,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486822519,1606388.00
02/11/2017 09:15,2,0.102,ALERT,211.25,299.97,59.981,1486822503,"201051344000438","219011344069620",32.68,-3.50,0,297.26,315.00,3.4,1.4,0.000,613694.7,613694.7,25350,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486822521,1606389.00
02/11/2017 09:15,2,0.000,ALERT,211.48,299.67,59.975,1486822503,"201051344000417","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,596690.0,596690.0,25569,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486822523,1606390.00
02/11/2017 09:15,2,0.057,ALERT,210.57,297.87,59.986,1486822503,"274151322000083","219011344069620",18.45,-2.50,0,295.46,323.41,1.1,0.0,0.000,867645.8,867645.8,24802,0,0,0,L,1151911521,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1486822525,1606391.00
02/11/2017 09:15,2,0.057,ALERT,210.80,297.57,59.975,1486822503,"274151322000076","219011344069620",19.08,-2.50,0,295.16,328.52,1.1,0.0,0.000,924840.5,924840.5,24905,0,0,0,L,1151911521,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1486822527,1606392.00
02/11/2017 09:15,2,0.359,ACTIVE,212.38,346.56,59.986,1486822503,"201051344000868","219011344069620",32.05,-0.50,0,332.13,354.97,11.7,9.4,0.057,607462.5,607462.5,25450,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822527,1606393.00
02/11/2017 09:15,2,0.012,ALERT,210.35,298.17,59.975,1486822503,"274151322000095","219011344069620",33.22,-3.50,0,296.36,319.81,0.0,0.0,0.000,916253.6,916253.6,24992,0,0,0,L,1151911521,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486822529,1606394.00
02/11/2017 09:15,2,0.396,ACTIVE,212.38,340.55,60.007,1486822503,"201051344000988","219011344069620",19.70,-0.50,0,331.23,345.06,7.9,5.7,0.044,569084.7,569084.7,25488,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822530,1606395.00
02/11/2017 09:15,2,0.000,ALERT,211.03,299.07,60.028,1486822503,"201051344001025","219011344069620",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,613437.9,613437.9,25526,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486822532,1606396.00
02/11/2017 09:15,2,0.271,ACTIVE,212.61,360.38,59.959,1486822503,"201051344000458","219011344069620",33.62,1.00,0,318.61,363.39,9.3,7.0,0.022,617709.9,617709.9,25114,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822533,1606397.00
02/11/2017 09:15,2,0.311,ACTIVE,213.29,346.56,59.981,1486822503,"201051344000853","219011344069620",32.07,-1.00,0,334.24,353.17,10.1,7.9,0.035,617267.9,617267.9,24959,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822534,1606398.00
02/11/2017 09:15,2,0.145,ALERT,211.48,299.97,59.981,1486822503,"201051344000685","219011344069620",16.72,-2.50,0,296.36,314.40,2.5,0.5,0.000,613574.9,613574.9,25231,0,0,0,L,1122011218,0,122.23,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1486822536,1606399.00
02/11/2017 09:15,2,0.357,ACTIVE,211.70,345.96,59.991,1486822503,"201051344000917","219011344069620",31.89,0.50,0,329.43,357.98,11.6,9.2,0.049,610191.8,610191.8,25248,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822537,1606400.00
02/11/2017 09:15,2,0.119,ALERT,211.48,300.27,59.996,1486822503,"201051344001145","219011344069620",14.49,-2.50,0,296.66,327.62,1.8,0.0,0.000,617315.5,617315.5,25082,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486822539,1606401.00
02/11/2017 09:15,2,0.170,ACTIVE,211.48,299.67,59.986,1486822503,"201051344000651","219011344069620",16.68,-3.50,0,296.36,301.17,2.9,0.9,0.000,608168.9,608168.9,25427,0,0,0,L,1122011218,0,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822540,1606402.00
02/11/2017 09:15,2,0.043,ALERT,210.12,297.57,59.981,1486822503,"274151322000088","219011344069620",18.53,-1.50,0,294.86,318.91,0.8,0.0,0.000,831992.4,831992.4,25000,0,0,0,L,1151911521,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1486822541,1606403.00
02/11/2017 09:15,2,0.154,ACTIVE,211.25,336.64,60.018,1486822503,"274151322000068","219011344069620",30.87,1.00,0,333.33,339.34,4.8,2.7,0.018,722154.8,722154.8,25545,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822542,1606404.00
02/11/2017 09:15,2,0.146,ALERT,210.80,300.27,59.938,1486822503,"201051344001135","219011344069620",22.86,-2.00,0,297.26,334.54,3.4,1.3,0.000,603646.4,603646.4,25491,0,0,0,L,1122011218,0,121.33,120.42,0002,-3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822544,1606405.00
02/11/2017 09:15,2,0.176,ACTIVE,212.16,327.32,59.996,1486822503,"201051344000594","219011344069620",25.88,-2.00,0,299.67,337.84,4.7,2.6,0.000,619908.7,619908.7,25338,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822545,1606406.00
02/11/2017 09:15,2,0.072,ALERT,211.25,299.97,60.023,1486822503,"201051344001203","219011344069620",31.93,-3.00,0,296.66,308.69,2.4,0.4,0.000,612047.5,612047.5,25475,0,0,0,L,1122011218,0,122.01,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486822547,1606407.00
02/11/2017 09:15,2,0.283,ACTIVE,210.35,335.74,59.975,1486822503,"274151322000054","219011344069620",29.76,1.00,0,330.93,339.34,8.6,6.4,0.044,848587.9,848587.9,24950,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822548,1606408.00
02/11/2017 09:15,2,0.383,ACTIVE,212.61,339.65,59.981,1486822503,"201051344000867","219011344069620",30.69,0.00,0,332.13,345.66,12.0,9.6,0.053,606296.3,606296.3,25510,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822549,1606409.00
02/11/2017 09:15,2,0.281,ALERT,211.25,336.64,59.986,1486822503,"201051344001093","219011344069620",25.39,-0.50,0,296.66,343.85,7.3,5.1,0.009,609376.5,609376.5,25344,0,0,0,L,1122011218,0,121.55,120.42,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822550,1606410.00
02/11/2017 09:15,2,0.215,ACTIVE,212.38,339.65,59.986,1486822503,"201051344000900","219011344069620",31.13,-0.50,0,324.92,348.66,6.8,4.6,0.035,625626.2,625626.2,24867,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822551,1606411.00
02/11/2017 09:15,2,0.389,ACTIVE,212.61,339.34,59.981,1486822503,"201051344000648","219011344069620",31.17,-1.50,0,333.03,354.07,12.3,10.0,0.057,615160.1,615160.1,24953,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822552,1606412.00
02/11/2017 09:15,2,0.283,ACTIVE,212.61,341.75,59.986,1486822503,"201051344000569","219011344069620",31.59,-0.50,0,322.81,354.07,9.1,6.8,0.031,627054.6,627054.6,24850,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822553,1606413.00
