ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 09:15,2,0.225,ACTIVE,212.38,337.54,59.986,1486822503,"201051344000983","219011344069620",25.82,-0.50,0,299.37,342.65,5.9,3.8,0.013,618628.9,618628.9,25048,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822554,1606414.00
02/11/2017 09:15,2,0.379,ACTIVE,212.38,339.34,59.981,1486822503,"201051344001158","219011344069620",29.78,-1.50,0,331.83,345.06,11.5,9.2,0.057,606948.9,606948.9,25391,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822555,1606415.00
02/11/2017 09:15,2,0.289,ACTIVE,213.06,339.65,59.981,1486822503,"201051344000576","219011344069620",28.35,-1.00,0,299.37,345.36,8.3,6.1,0.018,617997.9,617997.9,24928,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822556,1606416.00
02/11/2017 09:15,2,0.219,ACTIVE,210.57,343.85,59.975,1486822503,"274151322000087","219011344069620",31.75,1.50,0,331.83,345.36,7.1,4.9,0.031,820348.8,820348.8,25277,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486822557,1606417.00
02/11/2017 09:30,2,0.506,ACTIVE,213.06,341.75,60.018,1486823404,"201051344000645","219011344069620",29.26,0.50,0,334.54,350.47,15.0,12.6,0.088,617124.5,617124.5,24972,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823405,1606418.00
02/11/2017 09:30,2,0.387,ACTIVE,210.80,335.74,59.986,1486823404,"274151322000085","219011344069620",30.38,1.00,0,332.13,341.45,11.9,9.6,0.066,847175.6,847175.6,24997,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823406,1606419.00
02/11/2017 09:30,2,0.508,ACTIVE,213.06,343.55,59.975,1486823404,"201051344000633","219011344069620",30.53,-0.50,0,334.24,354.97,15.8,13.3,0.084,606106.0,606106.0,25472,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823407,1606420.00
02/11/2017 09:30,2,0.531,ACTIVE,212.83,341.15,60.002,1486823404,"201051344000469","219011344069620",29.58,-1.00,0,333.03,351.97,15.9,13.4,0.088,609009.0,609009.0,25428,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823408,1606421.00
02/11/2017 09:30,2,0.453,ACTIVE,211.03,337.54,59.975,1486823404,"201051344000646","219011344069620",21.35,-2.00,0,330.63,343.25,9.8,7.6,0.053,604838.4,604838.4,25351,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823408,1606422.00
02/11/2017 09:30,2,0.104,ACTIVE,210.35,298.17,59.970,1486823404,"274151322000052","219011344069620",23.28,-2.00,0,295.46,299.97,2.5,0.4,0.000,876215.1,876215.1,24760,0,0,0,L,1151911521,0,119.97,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823409,1606423.00
02/11/2017 09:30,2,0.473,ACTIVE,211.25,337.84,59.981,1486823404,"201051344000585","219011344069620",21.03,-1.00,0,331.23,342.95,10.1,7.8,0.053,615321.5,615321.5,25507,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823410,1606424.00
02/11/2017 09:30,2,0.150,ACTIVE,211.03,300.27,59.975,1486823404,"201051344001230","219011344069620",18.98,-2.00,0,298.47,302.07,2.9,0.9,0.000,608696.2,608696.2,25170,0,0,0,L,1122011218,0,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823411,1606425.00
02/11/2017 09:30,2,0.330,ACTIVE,211.70,364.59,60.023,1486823404,"201051344000582","219011344069620",33.91,-1.00,0,332.43,368.80,11.4,9.1,0.044,600134.1,600134.1,25388,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823412,1606426.00
02/11/2017 09:30,2,0.275,ALERT,210.80,335.74,59.986,1486823404,"201051344000955","219011344069620",26.62,-1.00,0,298.17,343.25,7.5,5.3,0.009,615581.5,615581.5,25312,0,0,0,L,1122011218,0,121.10,120.42,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823414,1606427.00
02/11/2017 09:30,2,0.125,ALERT,210.57,336.04,59.981,1486823404,"274151322000094","219011344069620",23.99,-1.00,0,295.46,434.93,3.1,1.0,0.018,721323.6,721323.6,25651,0,0,0,L,1151911521,0,120.42,122.01,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823416,1606428.00
02/11/2017 09:30,2,0.529,ACTIVE,212.61,341.45,59.986,1486823404,"201051344000579","219011344069620",30.40,0.00,0,334.24,362.49,16.3,13.8,0.084,624605.4,624605.4,25287,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823417,1606429.00
02/11/2017 09:30,2,0.109,ALERT,211.03,300.57,59.986,1486823404,"201051344000890","219011344069620",32.94,-2.50,0,298.47,318.00,3.7,1.7,0.000,612570.7,612570.7,25369,0,0,0,L,1122011218,0,121.55,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1486823418,1606430.00
02/11/2017 09:30,2,0.102,ALERT,211.03,299.97,59.975,1486823404,"201051344000438","219011344069620",33.34,-3.00,0,298.17,321.31,3.5,1.4,0.000,613695.0,613695.0,25352,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486823420,1606431.00
02/11/2017 09:30,2,0.000,ALERT,211.48,299.67,59.986,1486823404,"201051344000417","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,596690.0,596690.0,25571,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486823422,1606432.00
02/11/2017 09:30,2,0.066,ACTIVE_NO_POWER,210.35,297.87,59.991,1486823404,"274151322000083","219011344069620",20.99,-2.00,0,295.76,299.67,1.4,0.0,0.000,867645.8,867645.8,24804,0,0,0,L,1151911521,0,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823423,1606433.00
02/11/2017 09:30,2,0.070,ACTIVE_NO_POWER,211.03,298.47,59.996,1486823404,"274151322000076","219011344069620",22.58,-2.00,0,295.76,299.97,1.6,0.0,0.000,924840.5,924840.5,24907,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823424,1606434.00
02/11/2017 09:30,2,0.494,ACTIVE,212.38,341.15,60.002,1486823404,"201051344000868","219011344069620",30.49,-0.50,0,334.54,356.18,15.3,12.9,0.084,607465.3,607465.3,25451,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823425,1606435.00
02/11/2017 09:30,2,0.045,ALERT,210.35,302.07,60.007,1486823404,"274151322000095","219011344069620",12.03,-3.00,0,296.36,324.32,0.6,0.0,0.000,916253.6,916253.6,24994,0,0,0,L,1151911521,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486823426,1606436.00
02/11/2017 09:30,2,0.455,ACTIVE,212.38,341.45,60.002,1486823404,"201051344000988","219011344069620",20.89,-0.50,0,332.13,346.26,9.7,7.4,0.049,569086.3,569086.3,25489,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823427,1606437.00
02/11/2017 09:30,2,0.000,ALERT,210.80,299.37,60.002,1486823404,"201051344001025","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,613437.9,613437.9,25528,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486823429,1606438.00
02/11/2017 09:30,2,0.332,ACTIVE,212.38,356.78,60.028,1486823404,"201051344000458","219011344069620",33.20,1.50,0,335.14,365.80,11.2,8.9,0.035,617711.8,617711.8,25115,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823430,1606439.00
02/11/2017 09:30,2,0.381,ACTIVE,213.06,344.76,59.986,1486823404,"201051344000853","219011344069620",31.87,-0.50,0,336.64,365.80,12.3,10.0,0.062,617270.1,617270.1,24960,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823431,1606440.00
02/11/2017 09:30,2,0.150,ACTIVE,211.25,299.97,60.002,1486823404,"201051344000685","219011344069620",19.82,-2.50,0,297.87,301.77,3.0,1.0,0.000,613575.1,613575.1,25233,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823432,1606441.00
02/11/2017 09:30,2,0.506,ACTIVE,211.25,339.65,60.002,1486823404,"201051344000917","219011344069620",29.66,1.00,0,331.53,353.17,15.2,12.8,0.088,610194.6,610194.6,25249,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823433,1606442.00
02/11/2017 09:30,2,0.182,ACTIVE,211.03,299.37,60.002,1486823404,"201051344000651","219011344069620",20.57,-3.50,0,297.87,301.17,3.8,1.8,0.000,608169.2,608169.2,25428,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823435,1606443.00
02/11/2017 09:30,2,0.055,ACTIVE_NO_POWER,210.12,297.57,60.034,1486823404,"274151322000088","219011344069620",21.99,-1.00,0,295.46,299.07,1.2,0.0,0.000,831992.4,831992.4,25002,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823435,1606444.00
02/11/2017 09:30,2,0.215,ACTIVE,211.25,336.34,59.996,1486823404,"274151322000068","219011344069620",29.04,1.50,0,333.93,339.65,6.3,4.2,0.027,722155.7,722155.7,25546,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823436,1606445.00
02/11/2017 09:30,2,0.148,ACTIVE,210.80,300.57,59.996,1486823404,"201051344001135","219011344069620",23.22,-2.00,0,298.77,327.02,3.5,1.5,0.000,603646.7,603646.7,25493,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823437,1606446.00
02/11/2017 09:30,2,0.236,ALERT,212.16,338.74,59.970,1486823404,"201051344000594","219011344069620",24.89,-1.50,0,299.67,370.90,6.0,3.9,0.004,619909.5,619909.5,25339,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823439,1606447.00
02/11/2017 09:30,2,0.143,ALERT,211.03,299.97,60.002,1486823404,"201051344001203","219011344069620",16.36,-3.00,0,298.17,309.59,2.4,0.4,0.000,612047.6,612047.6,25477,0,0,0,L,1122011218,0,122.01,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1486823441,1606448.00
02/11/2017 09:30,2,0.375,ACTIVE,210.35,338.74,59.996,1486823404,"274151322000054","219011344069620",31.07,1.50,0,330.93,343.25,11.8,9.5,0.071,848589.8,848589.8,24951,0,0,0,L,1151911521,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823442,1606449.00
02/11/2017 09:30,2,0.479,ACTIVE,212.61,341.15,59.996,1486823404,"201051344000867","219011344069620",31.33,1.00,0,333.03,350.77,15.3,12.8,0.084,606299.0,606299.0,25511,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823443,1606450.00
02/11/2017 09:30,2,0.295,ACTIVE,211.25,337.24,59.996,1486823404,"201051344001093","219011344069620",27.47,0.00,0,298.17,341.75,8.2,6.0,0.009,609377.9,609377.9,25346,0,0,0,L,1122011218,0,121.55,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823444,1606451.00
02/11/2017 09:30,2,0.270,ACTIVE,212.38,348.66,59.970,1486823404,"201051344000900","219011344069620",32.22,-0.50,0,333.03,356.18,8.8,6.6,0.049,625627.6,625627.6,24868,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823445,1606452.00
02/11/2017 09:30,2,0.482,ACTIVE,212.61,340.85,60.002,1486823404,"201051344000648","219011344069620",30.93,-1.00,0,333.93,359.78,15.2,12.7,0.084,615162.8,615162.8,24954,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823446,1606453.00
02/11/2017 09:30,2,0.334,ACTIVE,212.83,362.79,60.002,1486823404,"201051344000569","219011344069620",33.75,0.00,0,334.54,367.90,11.5,9.1,0.049,627056.6,627056.6,24851,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823446,1606454.00
02/11/2017 09:30,2,0.262,ALERT,212.61,339.04,59.996,1486823404,"201051344000983","219011344069620",24.77,-0.50,0,300.57,342.65,6.6,4.4,0.013,618629.9,618629.9,25049,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823448,1606455.00
02/11/2017 09:30,2,0.475,ACTIVE,212.61,341.15,60.007,1486823404,"201051344001158","219011344069620",30.83,-1.00,0,332.43,354.97,14.8,12.4,0.088,606951.5,606951.5,25392,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823449,1606456.00
02/11/2017 09:30,2,0.299,ACTIVE,213.06,347.16,59.996,1486823404,"201051344000576","219011344069620",32.14,-0.50,0,332.73,354.07,9.8,7.5,0.031,617999.6,617999.6,24929,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823450,1606457.00
02/11/2017 09:30,2,0.289,ACTIVE,210.80,349.86,59.996,1486823404,"274151322000087","219011344069620",32.42,2.50,0,332.73,353.47,9.5,7.2,0.040,820350.2,820350.2,25278,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823451,1606458.00
02/11/2017 09:30,2,0.131,ACTIVE,211.48,300.27,59.954,1486823404,"201051344001145","219011344069620",20.57,-2.50,0,298.47,302.07,2.8,0.7,0.000,617315.5,617315.5,25085,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486823452,1606459.00
02/11/2017 09:45,2,0.572,ACTIVE,212.83,342.05,59.981,1486824303,"201051344000645","219011344069620",29.84,1.00,0,335.14,352.87,17.3,14.8,0.110,617128.0,617128.0,24973,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824304,1606460.00
02/11/2017 09:45,2,0.459,ACTIVE,210.57,338.14,59.981,1486824303,"274151322000085","219011344069620",30.53,1.00,0,332.13,342.65,14.2,11.8,0.080,847178.3,847178.3,24998,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824305,1606461.00
02/11/2017 09:45,2,0.561,ACTIVE,212.83,345.66,59.986,1486824303,"201051344000633","219011344069620",31.69,0.00,0,334.24,358.28,18.1,15.5,0.119,606109.6,606109.6,25473,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824306,1606462.00
02/11/2017 09:45,2,0.588,ACTIVE,212.61,341.75,59.986,1486824303,"201051344000469","219011344069620",30.79,-1.00,0,332.73,356.48,18.3,15.8,0.115,609012.6,609012.6,25429,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824307,1606463.00
02/11/2017 09:45,2,0.545,ACTIVE,210.80,337.54,59.981,1486824303,"201051344000646","219011344069620",20.48,-1.50,0,329.43,344.15,11.3,9.0,0.071,604840.5,604840.5,25352,0,0,0,L,1122011218,0,121.55,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824308,1606464.00
02/11/2017 09:45,2,0.113,ACTIVE,210.12,320.71,59.975,1486824303,"274151322000052","219011344069620",25.31,-1.00,0,295.76,334.24,2.9,0.9,0.000,876215.3,876215.3,24761,0,0,0,L,1151911521,0,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824309,1606465.00
02/11/2017 09:45,2,0.557,ACTIVE,211.25,337.84,59.981,1486824303,"201051344000585","219011344069620",20.69,-0.50,0,330.33,343.55,11.7,9.4,0.075,615323.7,615323.7,25508,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824309,1606466.00
02/11/2017 09:45,2,0.152,ACTIVE,210.80,300.27,59.991,1486824303,"201051344001230","219011344069620",20.00,-2.00,0,298.17,301.77,3.1,1.1,0.000,608696.5,608696.5,25171,0,0,0,L,1122011218,0,121.55,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824310,1606467.00
02/11/2017 09:45,2,0.361,ACTIVE,211.48,368.80,59.996,1486824303,"201051344000582","219011344069620",34.31,-0.50,0,332.43,373.31,12.6,10.2,0.053,600136.5,600136.5,25389,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824311,1606468.00
02/11/2017 09:45,2,0.281,ACTIVE,210.57,335.14,59.975,1486824303,"201051344000955","219011344069620",27.81,-1.00,0,298.17,345.06,7.9,5.7,0.018,615582.8,615582.8,25314,0,0,0,L,1122011218,0,120.88,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824312,1606469.00
02/11/2017 09:45,2,0.141,ACTIVE,210.57,335.74,59.970,1486824303,"274151322000094","219011344069620",24.77,-0.50,0,332.73,338.44,3.5,1.5,0.009,721323.9,721323.9,25653,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824313,1606470.00
02/11/2017 09:45,2,0.566,ACTIVE,212.38,350.17,59.970,1486824303,"201051344000579","219011344069620",32.24,0.00,0,334.24,361.89,18.6,16.0,0.115,624609.1,624609.1,25288,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824314,1606471.00
02/11/2017 09:45,2,0.156,ALERT,210.80,300.27,59.975,1486824303,"201051344000890","219011344069620",15.05,-2.00,0,297.87,318.30,2.4,0.4,0.000,612571.0,612571.0,25371,0,0,0,L,1122011218,0,121.55,119.97,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486824316,1606472.00
02/11/2017 09:45,2,0.164,ALERT,211.03,299.67,59.975,1486824303,"201051344000438","219011344069620",13.72,-3.00,0,297.26,327.32,2.3,0.3,0.000,613695.3,613695.3,25354,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486824318,1606473.00
02/11/2017 09:45,2,0.000,ALERT,211.25,299.67,59.954,1486824303,"201051344000417","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,596690.0,596690.0,25573,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486824320,1606474.00
02/11/2017 09:45,2,0.072,ACTIVE_NO_POWER,210.57,298.17,59.991,1486824303,"274151322000083","219011344069620",22.40,-2.00,0,296.06,301.17,1.6,0.0,0.000,867645.8,867645.8,24805,0,0,0,L,1151911521,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824320,1606475.00
02/11/2017 09:45,2,0.078,ACTIVE_NO_POWER,210.80,297.57,59.970,1486824303,"274151322000076","219011344069620",23.80,-2.00,0,295.76,300.57,1.9,0.0,0.000,924840.5,924840.5,24908,0,0,0,L,1151911521,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824321,1606476.00
02/11/2017 09:45,2,0.564,ACTIVE,212.38,341.75,59.986,1486824303,"201051344000868","219011344069620",30.99,0.00,0,333.63,355.88,17.7,15.2,0.106,607468.7,607468.7,25452,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824322,1606477.00
02/11/2017 09:45,2,0.049,ACTIVE_NO_POWER,210.35,298.17,60.012,1486824303,"274151322000095","219011344069620",18.11,-3.00,0,296.66,302.07,0.9,0.0,0.000,916253.6,916253.6,24996,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824323,1606478.00
02/11/2017 09:45,2,0.551,ACTIVE,212.38,341.75,59.970,1486824303,"201051344000988","219011344069620",20.18,0.00,0,332.73,348.36,11.2,8.9,0.080,569088.3,569088.3,25490,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824324,1606479.00
02/11/2017 09:45,2,0.000,ALERT,210.80,299.07,59.944,1486824303,"201051344001025","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,613437.9,613437.9,25530,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486824326,1606480.00
02/11/2017 09:45,2,0.363,ACTIVE,212.38,364.89,59.986,1486824303,"201051344000458","219011344069620",33.93,2.00,0,335.14,370.00,12.5,10.1,0.057,617714.1,617714.1,25116,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824327,1606481.00
02/11/2017 09:45,2,0.432,ACTIVE,213.06,359.78,59.965,1486824303,"201051344000853","219011344069620",33.36,0.00,0,336.34,367.90,14.6,12.2,0.071,617272.9,617272.9,24961,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824328,1606482.00
02/11/2017 09:45,2,0.156,ACTIVE,211.03,299.67,59.970,1486824303,"201051344000685","219011344069620",21.25,-2.00,0,297.57,301.47,3.4,1.4,0.000,613575.4,613575.4,25234,0,0,0,L,1122011218,0,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824329,1606483.00
02/11/2017 09:45,2,0.557,ACTIVE,211.25,341.75,59.965,1486824303,"201051344000917","219011344069620",31.31,1.00,0,329.73,359.48,17.7,15.2,0.110,610198.0,610198.0,25250,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824330,1606484.00
02/11/2017 09:45,2,0.139,ACTIVE,211.03,299.67,59.938,1486824303,"201051344001145","219011344069620",22.32,-2.00,0,298.17,302.07,3.2,1.1,0.000,617315.8,617315.8,25086,0,0,0,L,1122011218,0,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824331,1606485.00
02/11/2017 09:45,2,0.188,ACTIVE,210.80,298.77,59.970,1486824303,"201051344000651","219011344069620",22.01,-3.00,0,297.57,301.17,4.2,2.1,0.000,608169.6,608169.6,25429,0,0,0,L,1122011218,0,121.55,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824331,1606486.00
02/11/2017 09:45,2,0.250,ACTIVE,211.25,337.54,59.965,1486824303,"274151322000068","219011344069620",28.80,1.50,0,333.63,340.55,7.3,5.1,0.035,722156.8,722156.8,25547,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824333,1606487.00
02/11/2017 09:45,2,0.150,ALERT,210.35,299.67,59.970,1486824303,"201051344001135","219011344069620",23.42,-2.00,0,298.17,337.84,3.6,1.5,0.000,603647.1,603647.1,25494,0,0,0,L,1122011218,0,121.10,120.20,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824335,1606488.00
02/11/2017 09:45,2,0.189,ACTIVE,212.16,338.44,60.012,1486824303,"201051344000594","219011344069620",27.65,-1.00,0,299.67,342.95,5.3,3.2,0.000,619910.2,619910.2,25341,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824336,1606489.00
02/11/2017 09:45,2,0.145,ACTIVE,210.80,299.37,59.970,1486824303,"201051344001203","219011344069620",18.41,-2.50,0,297.26,303.28,2.7,0.7,0.000,612047.7,612047.7,25479,0,0,0,L,1122011218,0,121.78,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824337,1606490.00
02/11/2017 09:45,2,0.439,ACTIVE,210.35,341.75,59.975,1486824303,"274151322000054","219011344069620",31.25,2.50,0,332.13,349.26,13.9,11.5,0.075,848592.4,848592.4,24952,0,0,0,L,1151911521,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824338,1606491.00
02/11/2017 09:45,2,0.559,ACTIVE,212.61,340.85,59.965,1486824303,"201051344000867","219011344069620",30.65,1.00,0,334.24,357.08,17.4,14.9,0.110,606302.4,606302.4,25512,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824339,1606492.00
02/11/2017 09:45,2,0.303,ACTIVE,211.03,336.04,59.970,1486824303,"201051344001093","219011344069620",28.55,0.00,0,320.41,350.17,8.8,6.5,0.013,609379.4,609379.4,25347,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824339,1606493.00
02/11/2017 09:45,2,0.309,ACTIVE,212.38,355.88,60.007,1486824303,"201051344000900","219011344069620",32.98,0.00,0,336.04,367.60,10.3,8.0,0.053,625629.4,625629.4,24869,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824340,1606494.00
02/11/2017 09:45,2,0.516,ACTIVE,212.61,356.48,59.970,1486824303,"201051344000648","219011344069620",33.04,-1.00,0,334.24,365.19,17.3,14.8,0.097,615166.3,615166.3,24955,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824341,1606495.00
02/11/2017 09:45,2,0.367,ACTIVE,212.38,367.00,59.970,1486824303,"201051344000569","219011344069620",34.21,0.50,0,335.74,372.71,12.7,10.4,0.057,627059.0,627059.0,24852,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824342,1606496.00
02/11/2017 09:45,2,0.289,ACTIVE,212.38,338.14,59.965,1486824303,"201051344000983","219011344069620",24.19,0.00,0,333.93,344.15,7.1,4.9,0.027,618631.0,618631.0,25051,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824343,1606497.00
02/11/2017 09:45,2,0.539,ACTIVE,212.61,341.45,59.981,1486824303,"201051344001158","219011344069620",31.09,-1.00,0,333.63,355.88,17.0,14.5,0.115,606954.9,606954.9,25393,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824344,1606498.00
02/11/2017 09:45,2,0.303,ACTIVE,212.83,372.41,59.970,1486824303,"201051344000576","219011344069620",34.81,0.00,0,336.04,375.71,10.7,8.4,0.027,618001.6,618001.6,24930,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824345,1606499.00
02/11/2017 09:45,2,0.336,ACTIVE,210.35,351.97,59.949,1486824303,"274151322000087","219011344069620",32.52,3.00,0,333.63,357.08,11.1,8.8,0.062,820352.2,820352.2,25279,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824346,1606500.00
02/11/2017 09:45,2,0.062,ACTIVE_NO_POWER,209.67,297.26,59.970,1486824303,"274151322000088","219011344069620",23.04,-1.00,0,296.06,298.47,1.5,0.0,0.000,831992.4,831992.4,25005,0,0,0,L,1151911521,2,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486824348,1606501.00
02/11/2017 10:00,2,0.615,ACTIVE,212.83,344.15,59.991,1486825203,"201051344000645","219011344069620",31.57,1.50,0,334.24,354.37,19.7,17.1,0.128,617131.9,617131.9,24974,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825204,1606502.00
02/11/2017 10:00,2,0.521,ACTIVE,210.35,338.44,59.986,1486825203,"274151322000085","219011344069620",30.79,1.50,0,331.53,345.66,16.3,13.8,0.093,847181.4,847181.4,24999,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825205,1606503.00
02/11/2017 10:00,2,0.631,ACTIVE,212.83,343.55,59.991,1486825203,"201051344000633","219011344069620",31.25,0.00,0,333.93,359.48,20.0,17.4,0.128,606113.6,606113.6,25474,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825206,1606504.00
02/11/2017 10:00,2,0.646,ACTIVE,212.61,342.05,59.991,1486825203,"201051344000469","219011344069620",31.11,-0.50,0,332.73,362.19,20.4,17.8,0.133,609016.8,609016.8,25430,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825207,1606505.00
02/11/2017 10:00,2,0.607,ACTIVE,210.80,338.14,60.007,1486825203,"201051344000646","219011344069620",20.54,-1.00,0,330.93,344.76,12.6,10.3,0.080,604842.9,604842.9,25353,0,0,0,L,1122011218,0,121.55,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825208,1606506.00
02/11/2017 10:00,2,0.121,ALERT,209.90,335.14,59.991,1486825203,"274151322000052","219011344069620",27.89,0.00,0,296.36,342.95,3.4,1.4,0.004,876215.6,876215.6,24762,0,0,0,L,1151911521,0,119.97,121.55,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825210,1606507.00
02/11/2017 10:00,2,0.637,ACTIVE,211.25,338.44,59.991,1486825203,"201051344000585","219011344069620",20.34,0.00,0,330.63,344.76,13.1,10.7,0.088,615326.1,615326.1,25509,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825211,1606508.00
02/11/2017 10:00,2,0.156,ACTIVE,210.57,299.97,59.986,1486825203,"201051344001230","219011344069620",20.73,-1.50,0,297.57,301.47,3.3,1.3,0.000,608696.7,608696.7,25172,0,0,0,L,1122011218,0,121.33,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825212,1606509.00
02/11/2017 10:00,2,0.408,ACTIVE,211.48,367.00,59.986,1486825203,"201051344000582","219011344069620",34.11,0.00,0,332.73,373.61,14.2,11.7,0.071,600139.2,600139.2,25390,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825213,1606510.00
02/11/2017 10:00,2,0.285,ACTIVE,210.57,335.44,59.996,1486825203,"201051344000955","219011344069620",28.21,-0.50,0,320.11,348.96,8.2,6.0,0.013,615584.3,615584.3,25315,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825213,1606511.00
02/11/2017 10:00,2,0.162,ACTIVE,210.12,335.14,59.981,1486825203,"274151322000094","219011344069620",24.39,0.00,0,332.13,338.44,4.0,1.9,0.018,721324.3,721324.3,25654,0,0,0,L,1151911521,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825214,1606512.00
02/11/2017 10:00,2,0.629,ACTIVE,212.38,351.97,59.991,1486825203,"201051344000579","219011344069620",32.32,0.50,0,333.63,365.19,20.5,17.9,0.133,624613.3,624613.3,25289,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825215,1606513.00
02/11/2017 10:00,2,0.160,ACTIVE,210.80,300.57,59.986,1486825203,"201051344000890","219011344069620",17.49,-2.00,0,297.57,302.68,2.9,0.8,0.000,612571.2,612571.2,25373,0,0,0,L,1122011218,0,121.33,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825216,1606514.00
02/11/2017 10:00,2,0.172,ACTIVE,210.80,299.97,60.002,1486825203,"201051344000438","219011344069620",17.79,-2.50,0,297.26,302.07,3.1,1.1,0.000,613695.5,613695.5,25356,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825217,1606515.00
02/11/2017 10:00,2,0.148,ALERT,211.03,299.07,60.007,1486825203,"201051344000417","219011344069620",21.39,-2.50,0,296.66,301.17,3.2,1.2,0.000,596690.2,596690.2,25575,0,0,0,L,1122011218,0,121.10,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486825219,1606516.00
02/11/2017 10:00,2,0.078,ACTIVE_NO_POWER,210.12,297.57,59.986,1486825203,"274151322000083","219011344069620",23.40,-1.50,0,295.16,299.67,1.9,0.0,0.000,867645.8,867645.8,24806,0,0,0,L,1151911521,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825220,1606517.00
02/11/2017 10:00,2,0.088,ACTIVE,210.80,321.61,59.981,1486825203,"274151322000076","219011344069620",25.84,-1.50,0,294.86,322.51,2.3,0.3,0.000,924840.5,924840.5,24909,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825221,1606518.00
02/11/2017 10:00,2,0.633,ACTIVE,212.16,341.15,59.996,1486825203,"201051344000868","219011344069620",30.93,0.00,0,333.33,357.08,19.9,17.3,0.133,607472.7,607472.7,25453,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825222,1606519.00
02/11/2017 10:00,2,0.053,ACTIVE_NO_POWER,209.90,298.17,59.991,1486825203,"274151322000095","219011344069620",20.36,-2.50,0,295.76,300.27,1.1,0.0,0.000,916253.6,916253.6,24997,0,0,0,L,1151911521,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825222,1606520.00
02/11/2017 10:00,2,0.605,ACTIVE,212.16,341.45,60.007,1486825203,"201051344000988","219011344069620",20.56,0.00,0,332.43,350.17,12.7,10.3,0.084,569090.7,569090.7,25491,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825223,1606521.00
02/11/2017 10:00,2,0.000,ALERT,210.57,299.07,59.981,1486825203,"201051344001025","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,613437.9,613437.9,25532,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486825225,1606522.00
02/11/2017 10:00,2,0.396,ACTIVE,212.38,367.00,59.986,1486825203,"201051344000458","219011344069620",34.27,2.50,0,333.63,373.01,13.7,11.3,0.062,617716.8,617716.8,25117,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825226,1606523.00
02/11/2017 10:00,2,0.475,ACTIVE,213.06,364.89,59.996,1486825203,"201051344000853","219011344069620",33.87,1.00,0,336.04,371.51,16.4,13.9,0.097,617276.1,617276.1,24962,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825227,1606524.00
02/11/2017 10:00,2,0.160,ACTIVE,211.03,299.67,59.986,1486825203,"201051344000685","219011344069620",22.20,-2.00,0,296.96,301.17,3.6,1.6,0.000,613575.7,613575.7,25235,0,0,0,L,1122011218,0,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825228,1606525.00
02/11/2017 10:00,2,0.633,ACTIVE,211.25,339.95,59.975,1486825203,"201051344000917","219011344069620",30.61,1.50,0,330.63,362.49,19.7,17.1,0.133,610202.0,610202.0,25251,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825229,1606526.00
02/11/2017 10:00,2,0.145,ACTIVE,211.25,300.27,59.949,1486825203,"201051344001145","219011344069620",23.04,-1.50,0,297.57,301.77,3.4,1.4,0.000,617316.1,617316.1,25087,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825230,1606527.00
02/11/2017 10:00,2,0.229,ACTIVE,210.80,299.07,59.986,1486825203,"201051344000651","219011344069620",19.82,-2.50,0,296.96,300.87,4.6,2.5,0.000,608170.2,608170.2,25430,0,0,0,L,1122011218,0,121.78,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825231,1606528.00
02/11/2017 10:00,2,0.072,ACTIVE_NO_POWER,209.90,297.87,59.986,1486825203,"274151322000088","219011344069620",24.35,-0.50,0,294.56,299.07,1.7,0.0,0.000,831992.4,831992.4,25006,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825231,1606529.00
02/11/2017 10:00,2,0.277,ACTIVE,211.03,337.84,59.986,1486825203,"274151322000068","219011344069620",29.50,2.00,0,332.73,340.85,8.3,6.1,0.049,722158.2,722158.2,25548,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825232,1606530.00
02/11/2017 10:00,2,0.150,ALERT,210.57,299.97,59.991,1486825203,"201051344001135","219011344069620",23.50,-1.50,0,297.57,338.74,3.6,1.5,0.000,603647.5,603647.5,25496,0,0,0,L,1122011218,0,121.10,120.42,0002,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825234,1606531.00
02/11/2017 10:00,2,0.240,ALERT,211.93,338.14,59.981,1486825203,"201051344000594","219011344069620",26.06,-0.50,0,299.37,342.95,6.4,4.2,0.009,619911.2,619911.2,25342,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825236,1606532.00
02/11/2017 10:00,2,0.148,ACTIVE,210.80,299.37,59.981,1486825203,"201051344001203","219011344069620",19.40,-2.00,0,296.96,302.98,2.9,0.9,0.000,612047.9,612047.9,25480,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825237,1606533.00
02/11/2017 10:00,2,0.500,ACTIVE,210.12,341.45,59.975,1486825203,"274151322000054","219011344069620",31.53,2.50,0,332.13,350.77,16.0,13.5,0.088,848595.5,848595.5,24953,0,0,0,L,1151911521,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825238,1606534.00
02/11/2017 10:00,2,0.623,ACTIVE,212.61,340.55,59.986,1486825203,"201051344000867","219011344069620",31.03,1.50,0,332.73,356.18,19.6,17.0,0.128,606306.4,606306.4,25513,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825239,1606535.00
02/11/2017 10:00,2,0.301,ACTIVE,211.03,336.64,59.981,1486825203,"201051344001093","219011344069620",30.71,0.50,0,330.63,342.35,9.4,7.1,0.022,609381.1,609381.1,25348,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825240,1606536.00
02/11/2017 10:00,2,0.342,ACTIVE,212.38,363.99,59.975,1486825203,"201051344000900","219011344069620",33.83,1.00,0,335.74,370.60,11.7,9.4,0.071,625631.5,625631.5,24870,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825241,1606537.00
02/11/2017 10:00,2,0.580,ACTIVE,212.61,355.58,59.996,1486825203,"201051344000648","219011344069620",32.84,0.00,0,334.24,364.59,19.4,16.8,0.115,615170.2,615170.2,24956,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825242,1606538.00
02/11/2017 10:00,2,0.410,ACTIVE,212.61,367.60,59.981,1486825203,"201051344000569","219011344069620",34.15,1.00,0,334.24,374.81,14.2,11.7,0.071,627061.7,627061.7,24853,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825243,1606539.00
02/11/2017 10:00,2,0.340,ACTIVE,212.38,338.44,59.986,1486825203,"201051344000983","219011344069620",22.64,0.50,0,332.43,343.85,7.8,5.6,0.035,618632.3,618632.3,25052,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825244,1606540.00
02/11/2017 10:00,2,0.605,ACTIVE,212.61,342.05,60.018,1486825203,"201051344001158","219011344069620",31.03,-0.50,0,333.33,353.47,19.1,16.5,0.133,606958.7,606958.7,25394,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825245,1606541.00
02/11/2017 10:00,2,0.350,ACTIVE,213.06,363.39,59.986,1486825203,"201051344000576","219011344069620",33.79,1.00,0,335.14,377.82,12.0,9.7,0.044,618003.7,618003.7,24931,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825246,1606542.00
02/11/2017 10:00,2,0.383,ACTIVE,210.35,351.37,59.975,1486825203,"274151322000087","219011344069620",32.62,3.30,0,332.73,358.58,12.7,10.3,0.066,820354.6,820354.6,25280,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486825246,1606543.00
02/11/2017 10:15,2,0.707,ACTIVE,212.38,342.35,59.981,1486826103,"201051344000645","219011344069620",30.89,2.00,0,334.84,354.37,22.1,19.5,0.150,617136.4,617136.4,24975,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826105,1606544.00
02/11/2017 10:15,2,0.594,ACTIVE,210.12,339.34,59.986,1486826103,"274151322000085","219011344069620",30.95,2.50,0,330.93,347.16,18.6,16.1,0.106,847185.1,847185.1,25000,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826105,1606545.00
02/11/2017 10:15,2,0.709,ACTIVE,212.61,344.15,59.970,1486826103,"201051344000633","219011344069620",31.35,1.00,0,334.54,356.78,22.5,19.8,0.155,606118.1,606118.1,25475,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826107,1606546.00
02/11/2017 10:15,2,0.678,ACTIVE,212.16,355.88,59.996,1486826103,"201051344000469","219011344069620",32.60,0.50,0,332.13,368.20,22.4,19.7,0.150,609021.3,609021.3,25431,0,0,0,L,1122011218,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826107,1606547.00
02/11/2017 10:15,2,0.682,ACTIVE,210.80,338.44,59.965,1486826103,"201051344000646","219011344069620",20.67,-0.50,0,329.43,345.06,14.3,11.9,0.097,604845.6,604845.6,25354,0,0,0,L,1122011218,0,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826108,1606548.00
02/11/2017 10:15,2,0.129,ALERT,209.90,335.44,59.959,1486826103,"274151322000052","219011344069620",28.86,1.00,0,295.76,337.24,3.8,1.7,0.013,876215.9,876215.9,24764,0,0,0,L,1151911521,0,119.97,121.33,0002,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826110,1606549.00
02/11/2017 10:15,2,0.713,ACTIVE,211.25,339.04,59.959,1486826103,"201051344000585","219011344069620",20.54,0.50,0,330.63,345.96,14.8,12.4,0.102,615329.0,615329.0,25510,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826111,1606550.00
02/11/2017 10:15,2,0.162,ACTIVE,210.80,299.67,59.996,1486826103,"201051344001230","219011344069620",21.41,-1.50,0,298.17,301.47,3.5,1.5,0.000,608697.1,608697.1,25173,0,0,0,L,1122011218,0,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826112,1606551.00
02/11/2017 10:15,2,0.441,ACTIVE,211.25,370.30,59.959,1486826103,"201051344000582","219011344069620",34.47,0.50,0,332.43,376.31,15.4,12.9,0.075,600142.2,600142.2,25391,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826113,1606552.00
02/11/2017 10:15,2,0.736,ACTIVE,210.57,338.14,60.007,1486826103,"201051344000955","219011344069620",20.52,0.00,0,330.03,345.96,15.3,12.9,0.102,615586.7,615586.7,25316,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826114,1606553.00
02/11/2017 10:15,2,0.188,ACTIVE,210.35,335.74,59.959,1486826103,"274151322000094","219011344069620",23.80,0.50,0,332.13,338.44,4.5,2.5,0.022,721324.8,721324.8,25655,0,0,0,L,1151911521,0,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826115,1606554.00
02/11/2017 10:15,2,0.725,ACTIVE,212.16,345.66,59.965,1486826103,"201051344000579","219011344069620",31.63,1.50,0,333.03,367.30,23.2,20.5,0.155,624618.0,624618.0,25290,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826116,1606555.00
02/11/2017 10:15,2,0.166,ACTIVE,210.57,299.67,59.965,1486826103,"201051344000890","219011344069620",19.22,-1.00,0,298.17,302.68,3.2,1.2,0.000,612571.4,612571.4,25374,0,0,0,L,1122011218,0,121.33,119.75,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826117,1606556.00
