ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 10:15,2,0.180,ACTIVE,210.80,299.37,59.949,1486826103,"201051344000438","219011344069620",20.24,-2.00,0,298.17,301.47,3.7,1.7,0.000,613695.8,613695.8,25357,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826118,1606557.00
02/11/2017 10:15,2,0.197,ALERT,211.03,298.77,59.970,1486826103,"201051344000417","219011344069620",13.34,-2.00,0,296.96,300.87,2.7,0.6,0.000,596690.5,596690.5,25577,0,0,0,L,1122011218,0,120.88,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486826119,1606558.00
02/11/2017 10:15,2,0.086,ACTIVE,209.90,298.47,59.954,1486826103,"274151322000083","219011344069620",24.07,-1.00,0,295.16,299.37,2.1,0.1,0.000,867645.8,867645.8,24807,0,0,0,L,1151911521,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826120,1606559.00
02/11/2017 10:15,2,0.094,ACTIVE,210.80,335.74,59.981,1486826103,"274151322000076","219011344069620",28.86,0.50,0,296.36,340.85,2.7,0.7,0.000,924840.6,924840.6,24910,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826121,1606560.00
02/11/2017 10:15,2,0.697,ACTIVE,211.93,345.96,59.933,1486826103,"201051344000868","219011344069620",31.61,0.50,0,332.73,357.38,22.4,19.7,0.150,607477.2,607477.2,25454,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826122,1606561.00
02/11/2017 10:15,2,0.059,ACTIVE_NO_POWER,209.90,297.87,59.944,1486826103,"274151322000095","219011344069620",21.75,-2.00,0,295.76,299.67,1.3,0.0,0.000,916253.6,916253.6,24998,0,0,0,L,1151911521,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826123,1606562.00
02/11/2017 10:15,2,0.701,ACTIVE,211.93,340.85,59.965,1486826103,"201051344000988","219011344069620",20.22,1.00,0,332.13,349.26,14.3,11.9,0.106,569093.4,569093.4,25492,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826124,1606563.00
02/11/2017 10:15,2,0.000,ALERT,210.57,298.77,59.959,1486826103,"201051344001025","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,613437.9,613437.9,25534,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486826126,1606564.00
02/11/2017 10:15,2,0.441,ACTIVE,212.16,365.49,59.954,1486826103,"201051344000458","219011344069620",33.97,3.30,0,333.33,375.11,15.2,12.8,0.080,617719.7,617719.7,25118,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826126,1606565.00
02/11/2017 10:15,2,0.533,ACTIVE,212.61,364.89,59.954,1486826103,"201051344000853","219011344069620",33.79,1.50,0,335.74,373.91,18.3,15.7,0.110,617279.7,617279.7,24963,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826127,1606566.00
02/11/2017 10:15,2,0.166,ACTIVE,211.25,299.67,59.965,1486826103,"201051344000685","219011344069620",22.78,-1.00,0,297.87,301.17,3.9,1.8,0.000,613576.2,613576.2,25236,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826128,1606567.00
02/11/2017 10:15,2,0.709,ACTIVE,211.25,341.75,59.959,1486826103,"201051344000917","219011344069620",31.11,2.00,0,330.33,358.28,22.4,19.6,0.150,610206.5,610206.5,25252,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826129,1606568.00
02/11/2017 10:15,2,0.148,ACTIVE,211.03,299.97,59.954,1486826103,"201051344001145","219011344069620",23.60,-1.50,0,298.47,301.47,3.6,1.5,0.000,617316.4,617316.4,25088,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826130,1606569.00
02/11/2017 10:15,2,0.230,ACTIVE,210.80,299.07,59.965,1486826103,"201051344000651","219011344069620",21.29,-2.00,0,297.57,300.57,5.0,2.9,0.000,608170.9,608170.9,25431,0,0,0,L,1122011218,0,121.55,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826131,1606570.00
02/11/2017 10:15,2,0.078,ACTIVE,209.90,327.62,59.959,1486826103,"274151322000088","219011344069620",26.40,0.50,0,295.46,333.63,2.1,0.1,0.000,831992.4,831992.4,25007,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826132,1606571.00
02/11/2017 10:15,2,0.332,ACTIVE,210.80,336.04,59.954,1486826103,"274151322000068","219011344069620",28.35,2.50,0,332.73,340.85,9.5,7.3,0.049,722159.8,722159.8,25549,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826133,1606572.00
02/11/2017 10:15,2,0.299,ALERT,210.57,335.14,59.959,1486826103,"201051344001135","219011344069620",22.44,-0.50,0,298.47,339.04,6.8,4.6,0.031,603648.2,603648.2,25498,0,0,0,L,1122011218,0,121.10,120.20,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826135,1606573.00
02/11/2017 10:15,2,0.250,ACTIVE,211.70,337.84,59.981,1486826103,"201051344000594","219011344069620",26.42,0.00,0,299.07,342.65,6.7,4.6,0.013,619912.3,619912.3,25344,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826136,1606574.00
02/11/2017 10:15,2,0.152,ACTIVE,211.03,299.07,59.959,1486826103,"201051344001203","219011344069620",20.30,-2.00,0,297.87,302.68,3.2,1.1,0.000,612048.1,612048.1,25481,0,0,0,L,1122011218,0,121.78,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826137,1606575.00
02/11/2017 10:15,2,0.578,ACTIVE,209.90,343.85,59.959,1486826103,"274151322000054","219011344069620",31.57,3.00,0,331.53,353.17,18.5,15.9,0.110,848599.1,848599.1,24954,0,0,0,L,1151911521,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826138,1606576.00
02/11/2017 10:15,2,0.707,ACTIVE,212.38,341.45,59.965,1486826103,"201051344000867","219011344069620",31.13,2.50,0,332.43,357.98,22.4,19.7,0.150,606310.9,606310.9,25514,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826138,1606577.00
02/11/2017 10:15,2,0.324,ACTIVE,211.03,336.34,59.965,1486826103,"201051344001093","219011344069620",30.93,1.50,0,330.93,353.47,10.2,7.9,0.027,609382.9,609382.9,25349,0,0,0,L,1122011218,0,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826139,1606578.00
02/11/2017 10:15,2,0.387,ACTIVE,212.16,367.30,59.959,1486826103,"201051344000900","219011344069620",34.09,1.50,0,334.84,376.01,13.4,11.0,0.084,625634.0,625634.0,24871,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826140,1606579.00
02/11/2017 10:15,2,0.672,ACTIVE,212.38,353.47,59.975,1486826103,"201051344000648","219011344069620",32.52,0.50,0,333.93,367.00,22.2,19.5,0.141,615174.7,615174.7,24957,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826141,1606580.00
02/11/2017 10:15,2,0.451,ACTIVE,212.16,363.99,59.965,1486826103,"201051344000569","219011344069620",33.73,2.00,0,333.93,376.31,15.5,13.0,0.071,627064.8,627064.8,24854,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826142,1606581.00
02/11/2017 10:15,2,0.387,ACTIVE,212.16,338.14,59.975,1486826103,"201051344000983","219011344069620",22.52,1.00,0,332.73,344.45,8.8,6.6,0.049,618633.8,618633.8,25053,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826143,1606582.00
02/11/2017 10:15,2,0.691,ACTIVE,212.38,341.75,60.002,1486826103,"201051344001158","219011344069620",31.23,0.50,0,331.83,356.78,21.9,19.2,0.155,606963.0,606963.0,25395,0,0,0,L,1122011218,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826144,1606583.00
02/11/2017 10:15,2,0.375,ACTIVE,212.61,372.11,59.954,1486826103,"201051344000576","219011344069620",34.67,1.50,0,334.84,376.92,13.2,10.8,0.057,618006.2,618006.2,24932,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826145,1606584.00
02/11/2017 10:15,2,0.441,ACTIVE,210.12,353.17,59.959,1486826103,"274151322000087","219011344069620",32.82,3.70,0,332.13,360.99,14.7,12.3,0.075,820357.3,820357.3,25281,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486826146,1606585.00
02/11/2017 10:30,2,0.854,ACTIVE,212.83,345.36,59.986,1486827003,"201051344000645","219011344069620",31.45,2.50,0,333.03,361.29,27.2,24.3,0.194,617142.0,617142.0,24976,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827004,1606586.00
02/11/2017 10:30,2,0.732,ACTIVE,210.35,342.05,59.981,1486827003,"274151322000085","219011344069620",31.37,3.00,0,328.22,351.97,23.3,20.5,0.146,847189.8,847189.8,25001,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827005,1606587.00
02/11/2017 10:30,2,0.848,ACTIVE,212.83,349.86,59.975,1486827003,"201051344000633","219011344069620",31.85,1.00,0,332.43,365.80,27.4,24.5,0.199,606123.8,606123.8,25476,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827006,1606588.00
02/11/2017 10:30,2,0.832,ACTIVE,212.61,355.58,59.986,1486827003,"201051344000469","219011344069620",32.52,0.50,0,332.73,370.00,27.4,24.6,0.190,609027.0,609027.0,25432,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827007,1606589.00
02/11/2017 10:30,2,0.844,ACTIVE,210.35,339.04,59.986,1486827003,"201051344000646","219011344069620",20.63,-0.50,0,329.73,347.16,17.7,15.1,0.124,604849.0,604849.0,25355,0,0,0,L,1122011218,0,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827008,1606590.00
02/11/2017 10:30,2,0.150,ACTIVE,210.12,334.54,59.975,1486827003,"274151322000052","219011344069620",29.48,1.50,0,318.61,354.37,4.5,2.4,0.013,876216.4,876216.4,24766,0,0,0,L,1151911521,0,119.97,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827009,1606591.00
02/11/2017 10:30,2,0.859,ACTIVE,210.80,339.34,59.991,1486827003,"201051344000585","219011344069620",20.89,0.50,0,329.73,347.46,18.2,15.7,0.128,615332.6,615332.6,25511,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827010,1606592.00
02/11/2017 10:30,2,0.172,ACTIVE,210.57,299.37,59.986,1486827003,"201051344001230","219011344069620",22.48,-1.00,0,297.87,304.18,3.9,1.9,0.000,608697.5,608697.5,25174,0,0,0,L,1122011218,0,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827011,1606593.00
02/11/2017 10:30,2,0.527,ACTIVE,211.25,364.59,59.981,1486827003,"201051344000582","219011344069620",33.73,1.50,0,331.83,382.93,17.9,15.4,0.102,600145.8,600145.8,25392,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827012,1606594.00
02/11/2017 10:30,2,0.893,ACTIVE,210.35,338.44,59.986,1486827003,"201051344000955","219011344069620",20.42,0.00,0,329.73,346.26,18.5,15.9,0.128,615590.4,615590.4,25317,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827013,1606595.00
02/11/2017 10:30,2,0.229,ACTIVE,210.35,335.44,59.986,1486827003,"274151322000094","219011344069620",23.48,0.50,0,331.83,339.04,5.5,3.4,0.031,721325.6,721325.6,25656,0,0,0,L,1151911521,0,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827013,1606596.00
02/11/2017 10:30,2,0.846,ACTIVE,212.38,353.77,59.986,1486827003,"201051344000579","219011344069620",32.40,1.50,0,332.73,370.90,27.8,24.9,0.194,624623.8,624623.8,25291,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827014,1606597.00
02/11/2017 10:30,2,0.176,ACTIVE,210.35,299.37,59.986,1486827003,"201051344000890","219011344069620",21.45,-1.00,0,297.87,302.07,3.8,1.8,0.000,612571.8,612571.8,25375,0,0,0,L,1122011218,0,121.10,119.75,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827015,1606598.00
02/11/2017 10:30,2,0.195,ACTIVE,210.57,298.77,59.981,1486827003,"201051344000438","219011344069620",21.75,-2.00,0,297.57,301.17,4.4,2.3,0.000,613696.3,613696.3,25358,0,0,0,L,1122011218,0,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827016,1606599.00
02/11/2017 10:30,2,0.207,ACTIVE,210.80,298.47,59.986,1486827003,"201051344000417","219011344069620",18.75,-1.50,0,296.96,300.57,4.0,1.9,0.000,596690.8,596690.8,25579,0,0,0,L,1122011218,0,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827017,1606600.00
02/11/2017 10:30,2,0.092,ACTIVE,210.35,329.13,59.986,1486827003,"274151322000083","219011344069620",27.12,0.50,0,296.06,336.04,2.5,0.5,0.000,867645.9,867645.9,24808,0,0,0,L,1151911521,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827018,1606601.00
02/11/2017 10:30,2,0.109,ALERT,210.80,335.74,59.944,1486827003,"274151322000076","219011344069620",29.64,1.00,0,296.06,339.65,3.3,1.3,0.004,924840.9,924840.9,24911,0,0,0,L,1151911521,0,120.88,121.78,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827020,1606602.00
02/11/2017 10:30,2,0.844,ACTIVE,212.16,345.66,59.991,1486827003,"201051344000868","219011344069620",31.47,1.00,0,333.93,363.39,26.9,24.0,0.194,607482.9,607482.9,25455,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827021,1606603.00
02/11/2017 10:30,2,0.070,ACTIVE_NO_POWER,210.12,298.17,59.986,1486827003,"274151322000095","219011344069620",23.76,-1.50,0,296.06,300.27,1.6,0.0,0.000,916253.6,916253.6,24999,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827022,1606604.00
02/11/2017 10:30,2,0.834,ACTIVE,212.16,342.65,59.996,1486827003,"201051344000988","219011344069620",20.52,1.00,0,331.83,351.67,17.3,14.8,0.124,569096.8,569096.8,25493,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827023,1606605.00
02/11/2017 10:30,2,0.121,ALERT,210.35,297.87,59.991,1486827003,"201051344001025","219011344069620",14.11,-2.50,0,296.96,318.00,1.8,0.0,0.000,613438.0,613438.0,25536,0,0,0,L,1122011218,0,120.88,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1486827024,1606606.00
02/11/2017 10:30,2,0.498,ACTIVE,212.16,368.20,59.981,1486827003,"201051344000458","219011344069620",34.27,3.70,0,333.63,381.12,17.3,14.8,0.102,617723.2,617723.2,25119,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827025,1606607.00
02/11/2017 10:30,2,0.607,ACTIVE,212.83,365.80,59.954,1486827003,"201051344000853","219011344069620",33.93,2.00,0,335.44,382.33,21.0,18.3,0.137,617284.0,617284.0,24964,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827026,1606608.00
02/11/2017 10:30,2,0.174,ALERT,210.80,299.37,59.970,1486827003,"201051344000685","219011344069620",23.64,-1.00,0,297.57,336.04,4.2,2.1,0.000,613576.7,613576.7,25237,0,0,0,L,1122011218,0,122.01,120.42,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827028,1606609.00
02/11/2017 10:30,2,0.832,ACTIVE,211.03,347.76,59.986,1486827003,"201051344000917","219011344069620",31.65,2.50,0,330.03,364.59,26.7,23.9,0.199,610212.1,610212.1,25253,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827029,1606610.00
02/11/2017 10:30,2,0.160,ALERT,211.03,335.74,59.991,1486827003,"201051344001145","219011344069620",27.21,-0.50,0,298.17,353.77,4.4,2.4,0.004,617316.9,617316.9,25089,0,0,0,L,1122011218,0,121.33,120.20,0002,-1,0,0,0,0,0,0,9,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827031,1606611.00
02/11/2017 10:30,2,0.203,ALERT,210.80,335.74,59.986,1486827003,"201051344000651","219011344069620",27.10,-1.00,0,297.57,344.45,5.6,3.5,0.000,608171.7,608171.7,25432,0,0,0,L,1122011218,0,121.78,119.97,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827033,1606612.00
02/11/2017 10:30,2,0.094,ALERT,209.90,335.14,59.996,1486827003,"274151322000088","219011344069620",25.47,1.50,0,295.46,341.15,2.4,0.4,0.004,831992.5,831992.5,25008,0,0,0,L,1151911521,0,120.88,121.10,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827034,1606613.00
02/11/2017 10:30,2,0.398,ACTIVE,210.80,338.44,59.996,1486827003,"274151322000068","219011344069620",28.33,3.00,0,333.03,342.95,11.4,9.1,0.062,722162.0,722162.0,25550,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827035,1606614.00
02/11/2017 10:30,2,0.338,ACTIVE,210.35,334.54,60.012,1486827003,"201051344001135","219011344069620",22.62,0.00,0,330.03,340.55,7.8,5.6,0.035,603649.6,603649.6,25500,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827036,1606615.00
02/11/2017 10:30,2,0.254,ALERT,211.48,338.14,59.991,1486827003,"201051344000594","219011344069620",27.12,0.50,0,299.67,344.76,7.0,4.8,0.013,619913.5,619913.5,25345,0,0,0,L,1122011218,0,120.88,120.65,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827038,1606616.00
02/11/2017 10:30,2,0.156,ACTIVE,210.57,299.07,60.049,1486827003,"201051344001203","219011344069620",21.53,-1.50,0,297.57,302.37,3.5,1.4,0.000,612048.5,612048.5,25482,0,0,0,L,1122011218,0,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827039,1606617.00
02/11/2017 10:30,2,0.688,ACTIVE,209.90,350.17,59.981,1486827003,"274151322000054","219011344069620",31.85,3.70,0,328.52,358.88,22.1,19.4,0.141,848603.7,848603.7,24955,0,0,0,L,1151911521,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827040,1606618.00
02/11/2017 10:30,2,0.824,ACTIVE,212.38,344.76,60.023,1486827003,"201051344000867","219011344069620",31.43,2.50,0,332.13,362.79,26.2,23.4,0.186,606316.5,606316.5,25515,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827041,1606619.00
02/11/2017 10:30,2,0.355,ACTIVE,210.57,350.77,59.981,1486827003,"201051344001093","219011344069620",32.54,2.00,0,330.63,373.61,11.7,9.4,0.035,609385.2,609385.2,25350,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827042,1606620.00
02/11/2017 10:30,2,0.467,ACTIVE,212.16,359.18,59.991,1486827003,"201051344000900","219011344069620",33.22,2.00,0,335.14,381.73,15.8,13.3,0.115,625637.2,625637.2,24872,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827043,1606621.00
02/11/2017 10:30,2,0.775,ACTIVE,212.38,357.08,59.986,1486827003,"201051344000648","219011344069620",32.78,1.00,0,333.03,370.90,25.8,22.9,0.181,615180.2,615180.2,24958,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827044,1606622.00
02/11/2017 10:30,2,0.518,ACTIVE,212.61,367.00,60.023,1486827003,"201051344000569","219011344069620",34.07,2.00,0,333.93,382.63,17.9,15.3,0.102,627068.4,627068.4,24855,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827045,1606623.00
02/11/2017 10:30,2,0.439,ACTIVE,212.38,339.34,59.986,1486827003,"201051344000983","219011344069620",22.82,1.50,0,331.83,344.45,10.2,7.9,0.053,618635.7,618635.7,25054,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827046,1606624.00
02/11/2017 10:30,2,0.793,ACTIVE,212.61,349.26,59.986,1486827003,"201051344001158","219011344069620",31.83,0.50,0,332.73,363.39,25.6,22.8,0.194,606968.5,606968.5,25396,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827046,1606625.00
02/11/2017 10:30,2,0.414,ACTIVE,212.83,376.31,59.991,1486827003,"201051344000576","219011344069620",35.05,2.00,0,334.84,382.33,14.7,12.3,0.066,618009.3,618009.3,24933,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827047,1606626.00
02/11/2017 10:30,2,0.516,ACTIVE,210.35,357.08,59.981,1486827003,"274151322000087","219011344069620",33.14,4.50,0,332.43,367.00,17.2,14.7,0.097,820360.9,820360.9,25282,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827048,1606627.00
02/11/2017 10:45,2,0.930,ACTIVE,212.83,346.86,60.018,1486827904,"201051344000645","219011344069620",31.57,3.00,0,334.24,363.39,29.8,26.8,0.217,617148.3,617148.3,24977,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827905,1606628.00
02/11/2017 10:45,2,0.814,ACTIVE,210.35,342.05,60.023,1486827904,"274151322000085","219011344069620",31.23,3.30,0,328.82,353.47,25.7,22.9,0.164,847195.1,847195.1,25002,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827906,1606629.00
02/11/2017 10:45,2,0.934,ACTIVE,212.83,348.96,59.996,1486827904,"201051344000633","219011344069620",31.67,2.00,0,333.93,366.10,30.0,27.0,0.221,606130.1,606130.1,25477,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827907,1606630.00
02/11/2017 10:45,2,0.928,ACTIVE,212.61,351.97,59.996,1486827904,"201051344000469","219011344069620",32.05,1.00,0,332.73,370.00,30.1,27.2,0.221,609033.4,609033.4,25433,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827907,1606631.00
02/11/2017 10:45,2,0.934,ACTIVE,210.80,340.55,59.965,1486827904,"201051344000646","219011344069620",20.61,0.00,0,329.13,348.96,19.5,16.9,0.141,604853.0,604853.0,25356,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827908,1606632.00
02/11/2017 10:45,2,0.162,ACTIVE,209.90,335.74,59.991,1486827904,"274151322000052","219011344069620",29.74,2.00,0,330.63,338.44,4.9,2.8,0.022,876217.1,876217.1,24767,0,0,0,L,1151911521,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827909,1606633.00
02/11/2017 10:45,2,0.963,ACTIVE,211.48,340.85,59.991,1486827904,"201051344000585","219011344069620",20.69,0.50,0,329.73,348.96,20.2,17.6,0.146,615336.7,615336.7,25512,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827910,1606634.00
02/11/2017 10:45,2,0.172,ACTIVE,211.03,311.99,60.023,1486827904,"201051344001230","219011344069620",23.46,-0.50,0,297.57,315.60,4.1,2.0,0.000,608697.9,608697.9,25175,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827911,1606635.00
02/11/2017 10:45,2,0.574,ACTIVE,211.70,369.40,59.975,1486827904,"201051344000582","219011344069620",34.23,2.00,0,331.83,382.93,19.9,17.3,0.119,600149.9,600149.9,25393,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827912,1606636.00
02/11/2017 10:45,2,0.979,ACTIVE,210.80,340.25,59.991,1486827904,"201051344000955","219011344069620",20.63,1.00,0,329.43,347.76,20.5,17.8,0.150,615594.5,615594.5,25318,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827913,1606637.00
02/11/2017 10:45,2,0.264,ACTIVE,210.35,336.34,59.981,1486827904,"274151322000094","219011344069620",21.61,1.50,0,331.83,339.04,5.8,3.6,0.035,721326.4,721326.4,25657,0,0,0,L,1151911521,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827914,1606638.00
02/11/2017 10:45,2,0.936,ACTIVE,212.38,355.28,59.996,1486827904,"201051344000579","219011344069620",32.48,2.00,0,333.63,372.11,30.8,27.8,0.225,624630.3,624630.3,25292,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827915,1606639.00
02/11/2017 10:45,2,0.180,ACTIVE,210.80,300.27,60.002,1486827904,"201051344000890","219011344069620",22.52,-0.50,0,297.57,303.88,4.1,2.1,0.000,612572.3,612572.3,25376,0,0,0,L,1122011218,0,121.33,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827916,1606640.00
02/11/2017 10:45,2,0.188,ACTIVE,211.03,300.27,59.991,1486827904,"201051344000438","219011344069620",22.90,-1.50,0,297.26,303.28,4.4,2.3,0.000,613696.9,613696.9,25359,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827917,1606641.00
02/11/2017 10:45,2,0.213,ACTIVE,211.03,299.67,60.034,1486827904,"201051344000417","219011344069620",20.20,-1.00,0,296.66,302.68,4.4,2.3,0.000,596691.4,596691.4,25580,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827918,1606642.00
02/11/2017 10:45,2,0.113,ALERT,210.12,335.14,59.996,1486827904,"274151322000083","219011344069620",25.15,1.50,0,295.76,345.06,2.9,0.8,0.004,867646.0,867646.0,24809,0,0,0,L,1151911521,0,120.65,121.55,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827920,1606643.00
02/11/2017 10:45,2,0.121,ACTIVE,211.03,336.04,59.991,1486827904,"274151322000076","219011344069620",29.84,2.00,0,325.52,345.96,3.7,1.7,0.013,924841.2,924841.2,24913,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827920,1606644.00
02/11/2017 10:45,2,0.941,ACTIVE,212.16,348.06,60.002,1486827904,"201051344000868","219011344069620",31.61,1.50,0,332.43,362.79,30.2,27.2,0.221,607489.2,607489.2,25456,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827921,1606645.00
02/11/2017 10:45,2,0.078,ACTIVE_NO_POWER,210.12,299.07,59.991,1486827904,"274151322000095","219011344069620",24.17,-1.00,0,296.06,299.97,1.9,0.0,0.000,916253.6,916253.6,25000,0,0,0,L,1151911521,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827922,1606646.00
02/11/2017 10:45,2,0.930,ACTIVE,212.16,343.55,59.996,1486827904,"201051344000988","219011344069620",20.81,1.50,0,332.43,352.27,19.6,17.0,0.146,569100.8,569100.8,25494,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827923,1606647.00
02/11/2017 10:45,2,0.129,ALERT,210.80,299.67,59.996,1486827904,"201051344001025","219011344069620",18.21,-1.50,0,296.06,318.00,2.4,0.4,0.000,613438.1,613438.1,25538,0,0,0,L,1122011218,0,120.88,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1486827925,1606648.00
02/11/2017 10:45,2,0.562,ACTIVE,212.16,370.00,60.007,1486827904,"201051344000458","219011344069620",34.29,4.00,0,333.63,382.63,19.6,17.0,0.119,617727.1,617727.1,25120,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827926,1606649.00
02/11/2017 10:45,2,0.686,ACTIVE,212.83,370.90,60.007,1486827904,"201051344000853","219011344069620",34.17,2.50,0,335.14,382.93,23.8,21.1,0.159,617288.9,617288.9,24965,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827927,1606650.00
02/11/2017 10:45,2,0.176,ACTIVE,211.48,335.74,60.007,1486827904,"201051344000685","219011344069620",26.68,0.00,0,296.96,336.64,4.8,2.7,0.000,613577.3,613577.3,25239,0,0,0,L,1122011218,0,122.23,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827928,1606651.00
02/11/2017 10:45,2,0.938,ACTIVE,211.25,350.77,60.012,1486827904,"201051344000917","219011344069620",31.85,3.30,0,331.23,365.80,30.3,27.3,0.230,610218.4,610218.4,25254,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827929,1606652.00
02/11/2017 10:45,2,0.170,ACTIVE,211.25,336.94,60.002,1486827904,"201051344001145","219011344069620",28.07,0.00,0,296.96,341.15,4.9,2.8,0.004,617317.6,617317.6,25091,0,0,0,L,1122011218,0,121.55,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827930,1606653.00
02/11/2017 10:45,2,0.242,ACTIVE,211.25,337.24,59.991,1486827904,"201051344000651","219011344069620",24.85,-0.50,0,296.36,345.66,6.1,4.0,0.000,608172.6,608172.6,25434,0,0,0,L,1122011218,0,121.78,120.20,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827931,1606654.00
02/11/2017 10:45,2,0.111,ALERT,209.67,333.63,60.007,1486827904,"274151322000088","219011344069620",24.51,2.50,0,295.16,336.64,2.8,0.8,0.000,831992.6,831992.6,25010,0,0,0,L,1151911521,0,121.10,121.10,0002,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827932,1606655.00
02/11/2017 10:45,2,0.449,ACTIVE,210.80,339.65,60.002,1486827904,"274151322000068","219011344069620",28.94,3.00,0,332.13,343.55,13.2,10.8,0.080,722164.4,722164.4,25551,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827933,1606656.00
02/11/2017 10:45,2,0.385,ACTIVE,210.80,336.34,59.991,1486827904,"201051344001135","219011344069620",22.64,0.50,0,328.82,340.85,8.8,6.6,0.049,603651.1,603651.1,25501,0,0,0,L,1122011218,0,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827934,1606657.00
02/11/2017 10:45,2,0.262,ACTIVE,211.70,338.14,60.002,1486827904,"201051344000594","219011344069620",27.97,0.50,0,321.31,357.38,7.5,5.3,0.018,619914.8,619914.8,25347,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827935,1606658.00
02/11/2017 10:45,2,0.162,ACTIVE,211.03,300.27,60.028,1486827904,"201051344001203","219011344069620",22.52,-1.00,0,297.57,304.78,3.7,1.7,0.000,612048.8,612048.8,25483,0,0,0,L,1122011218,0,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827936,1606659.00
02/11/2017 10:45,2,0.791,ACTIVE,210.12,348.06,59.996,1486827904,"274151322000054","219011344069620",31.99,4.00,0,328.22,359.48,25.7,22.8,0.164,848609.0,848609.0,24956,0,0,0,L,1151911521,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827937,1606660.00
02/11/2017 10:45,2,0.941,ACTIVE,212.61,346.86,59.996,1486827904,"201051344000867","219011344069620",31.57,2.50,0,333.03,363.39,30.2,27.2,0.217,606322.8,606322.8,25516,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827938,1606661.00
02/11/2017 10:45,2,0.381,ACTIVE,211.03,367.00,59.959,1486827904,"201051344001093","219011344069620",34.17,2.50,0,331.23,378.12,13.2,10.8,0.049,609387.7,609387.7,25351,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827939,1606662.00
02/11/2017 10:45,2,0.523,ACTIVE,212.38,370.30,60.028,1486827904,"201051344000900","219011344069620",34.27,2.50,0,334.84,384.13,18.2,15.7,0.128,625640.7,625640.7,24873,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827940,1606663.00
02/11/2017 10:45,2,0.885,ACTIVE,212.38,357.68,60.007,1486827904,"201051344000648","219011344069620",32.76,1.50,0,333.63,372.11,29.3,26.4,0.217,615186.4,615186.4,24959,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827940,1606664.00
02/11/2017 10:45,2,0.588,ACTIVE,212.61,371.21,60.012,1486827904,"201051344000569","219011344069620",34.43,3.00,0,334.84,381.73,20.5,17.8,0.124,627072.5,627072.5,24856,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827941,1606665.00
02/11/2017 10:45,2,0.492,ACTIVE,212.61,340.55,60.002,1486827904,"201051344000983","219011344069620",22.48,2.00,0,333.03,345.36,11.2,8.9,0.071,618637.8,618637.8,25055,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827942,1606666.00
02/11/2017 10:45,2,0.928,ACTIVE,212.61,346.26,60.012,1486827904,"201051344001158","219011344069620",31.47,1.00,0,333.63,364.89,29.6,26.6,0.230,606974.7,606974.7,25397,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827943,1606667.00
02/11/2017 10:45,2,0.475,ACTIVE,213.06,371.21,59.996,1486827904,"201051344000576","219011344069620",34.45,3.00,0,333.93,382.33,16.6,14.1,0.088,618012.5,618012.5,24934,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827944,1606668.00
02/11/2017 10:45,2,0.596,ACTIVE,210.57,360.69,59.996,1486827904,"274151322000087","219011344069620",33.30,5.50,0,332.13,368.20,20.1,17.5,0.124,820364.9,820364.9,25283,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486827945,1606669.00
02/11/2017 11:00,2,1.061,ACTIVE,212.83,347.76,59.981,1486828803,"201051344000645","219011344069620",31.53,3.30,0,333.93,366.10,33.9,30.8,0.256,617154.9,617154.9,24978,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828804,1606670.00
02/11/2017 11:00,2,0.936,ACTIVE,210.57,345.66,59.986,1486828803,"274151322000085","219011344069620",31.43,4.00,0,328.82,356.48,29.8,26.8,0.190,847200.8,847200.8,25003,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828805,1606671.00
02/11/2017 11:00,2,1.062,ACTIVE,212.83,348.36,59.991,1486828803,"201051344000633","219011344069620",31.49,2.50,0,333.63,369.70,33.9,30.8,0.261,606136.8,606136.8,25478,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828806,1606672.00
02/11/2017 11:00,2,1.051,ACTIVE,212.61,353.17,59.986,1486828803,"201051344000469","219011344069620",32.08,1.50,0,332.43,370.00,34.2,31.1,0.261,609040.1,609040.1,25434,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828807,1606673.00
02/11/2017 11:00,2,1.064,ACTIVE,211.25,341.75,60.023,1486828803,"201051344000646","219011344069620",20.59,1.00,0,330.33,352.87,22.2,19.6,0.168,604857.1,604857.1,25357,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828808,1606674.00
02/11/2017 11:00,2,0.182,ACTIVE,210.12,335.74,59.986,1486828803,"274151322000052","219011344069620",29.96,2.50,0,330.63,338.74,5.5,3.4,0.004,876217.8,876217.8,24768,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828809,1606675.00
02/11/2017 11:00,2,1.070,ACTIVE,211.48,342.05,59.975,1486828803,"201051344000585","219011344069620",21.13,1.50,0,332.13,351.67,22.9,20.2,0.172,615340.9,615340.9,25513,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828809,1606676.00
02/11/2017 11:00,2,0.172,ACTIVE,211.25,318.30,59.996,1486828803,"201051344001230","219011344069620",23.87,0.00,0,299.07,319.21,4.2,2.1,0.000,608698.4,608698.4,25176,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828810,1606677.00
02/11/2017 11:00,2,0.641,ACTIVE,211.93,375.41,59.944,1486828803,"201051344000582","219011344069620",34.73,3.00,0,333.03,384.13,22.5,19.8,0.141,600154.1,600154.1,25394,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828811,1606678.00
02/11/2017 11:00,2,1.104,ACTIVE,211.03,341.45,59.975,1486828803,"201051344000955","219011344069620",20.67,1.50,0,330.03,350.77,23.1,20.4,0.172,615598.9,615598.9,25319,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828812,1606679.00
02/11/2017 11:00,2,0.303,ACTIVE,210.35,336.34,59.986,1486828803,"274151322000094","219011344069620",22.17,1.50,0,332.13,339.65,6.8,4.7,0.040,721327.3,721327.3,25658,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828813,1606680.00
02/11/2017 11:00,2,1.062,ACTIVE,212.61,352.87,59.996,1486828803,"201051344000579","219011344069620",32.10,2.50,0,333.63,372.71,34.6,31.5,0.261,624637.1,624637.1,25293,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828814,1606681.00
02/11/2017 11:00,2,0.189,ACTIVE,211.25,301.17,59.996,1486828803,"201051344000890","219011344069620",22.94,0.00,0,298.47,310.19,4.4,2.3,0.000,612572.8,612572.8,25377,0,0,0,L,1122011218,0,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828815,1606682.00
02/11/2017 11:00,2,0.195,ACTIVE,211.48,300.87,60.002,1486828803,"201051344000438","219011344069620",23.93,-1.00,0,298.77,309.29,4.8,2.7,0.000,613697.4,613697.4,25360,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828816,1606683.00
02/11/2017 11:00,2,0.213,ACTIVE,211.70,300.57,59.991,1486828803,"201051344000417","219011344069620",20.87,-0.50,0,298.17,308.69,4.5,2.5,0.000,596691.9,596691.9,25581,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828817,1606684.00
02/11/2017 11:00,2,0.127,ALERT,210.35,334.84,59.981,1486828803,"274151322000083","219011344069620",24.77,2.00,0,296.06,344.76,3.2,1.2,0.000,867646.2,867646.2,24811,0,0,0,L,1151911521,0,120.88,121.55,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828818,1606685.00
02/11/2017 11:00,2,0.139,ACTIVE,211.03,336.04,59.986,1486828803,"274151322000076","219011344069620",30.14,2.50,0,332.73,339.04,4.2,2.2,0.018,924841.6,924841.6,24914,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828819,1606686.00
02/11/2017 11:00,2,1.064,ACTIVE,212.38,348.36,60.012,1486828803,"201051344000868","219011344069620",31.51,2.50,0,332.73,367.00,34.0,30.9,0.252,607495.8,607495.8,25457,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828820,1606687.00
02/11/2017 11:00,2,0.086,ALERT,210.35,334.24,59.975,1486828803,"274151322000095","219011344069620",27.81,0.50,0,296.66,346.56,2.5,0.5,0.000,916253.6,916253.6,25001,0,0,0,L,1151911521,0,121.33,121.10,0002,-1,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828822,1606688.00
02/11/2017 11:00,2,1.045,ACTIVE,212.38,344.45,59.986,1486828803,"201051344000988","219011344069620",20.81,2.00,0,332.43,354.37,22.1,19.4,0.172,569104.9,569104.9,25495,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828823,1606689.00
02/11/2017 11:00,2,0.139,ALERT,211.25,299.67,59.954,1486828803,"201051344001025","219011344069620",19.68,-1.00,0,297.87,318.61,2.8,0.8,0.000,613438.1,613438.1,25540,0,0,0,L,1122011218,0,121.10,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1486828825,1606690.00
02/11/2017 11:00,2,0.617,ACTIVE,212.38,371.21,59.986,1486828803,"201051344000458","219011344069620",34.41,4.50,0,333.93,382.33,21.6,19.0,0.137,617731.2,617731.2,25121,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828826,1606691.00
02/11/2017 11:00,2,0.770,ACTIVE,213.06,370.90,59.975,1486828803,"201051344000853","219011344069620",34.17,3.30,0,335.74,383.23,26.8,23.9,0.181,617294.0,617294.0,24966,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828827,1606692.00
02/11/2017 11:00,2,0.229,ALERT,211.93,338.44,60.018,1486828803,"201051344000685","219011344069620",24.01,0.50,0,297.87,352.27,5.6,3.5,0.004,613578.0,613578.0,25240,0,0,0,L,1122011218,0,122.46,120.65,0002,-2,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828829,1606693.00
02/11/2017 11:00,2,1.055,ACTIVE,211.70,351.67,59.991,1486828803,"201051344000917","219011344069620",31.89,3.70,0,333.03,367.90,34.1,31.0,0.265,610225.1,610225.1,25255,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828830,1606694.00
02/11/2017 11:00,2,0.186,ALERT,211.70,337.24,60.002,1486828803,"201051344001145","219011344069620",28.59,0.50,0,298.77,361.29,5.4,3.3,0.009,617318.2,617318.2,25092,0,0,0,L,1122011218,0,121.55,120.65,0002,0,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828831,1606695.00
02/11/2017 11:00,2,0.207,ALERT,211.48,337.24,59.991,1486828803,"201051344000651","219011344069620",27.89,0.50,0,297.87,350.77,5.9,3.8,0.000,608173.5,608173.5,25435,0,0,0,L,1122011218,0,122.01,120.42,0002,-1,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828833,1606696.00
02/11/2017 11:00,2,0.123,ACTIVE,209.90,335.14,59.981,1486828803,"274151322000088","219011344069620",24.25,3.00,0,320.41,352.57,3.0,1.0,0.000,831992.8,831992.8,25012,0,0,0,L,1151911521,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828834,1606697.00
02/11/2017 11:00,2,0.510,ACTIVE,211.03,340.25,59.986,1486828803,"274151322000068","219011344069620",28.82,3.70,0,332.73,344.45,14.9,12.4,0.088,722167.0,722167.0,25552,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828835,1606698.00
02/11/2017 11:00,2,0.430,ACTIVE,211.25,337.24,59.944,1486828803,"201051344001135","219011344069620",23.04,1.50,0,330.93,342.05,10.1,7.8,0.053,603652.7,603652.7,25502,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828836,1606699.00
