ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 11:00,2,0.252,ACTIVE,211.93,337.84,59.991,1486828803,"201051344000594","219011344069620",29.98,1.50,0,331.23,344.15,7.7,5.5,0.018,619916.0,619916.0,25348,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828837,1606700.00
02/11/2017 11:00,2,0.166,ACTIVE,211.48,300.57,59.996,1486828803,"201051344001203","219011344069620",23.20,-0.50,0,298.47,310.79,3.9,1.9,0.000,612049.2,612049.2,25484,0,0,0,L,1122011218,0,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828838,1606701.00
02/11/2017 11:00,2,0.893,ACTIVE,210.12,350.47,59.986,1486828803,"274151322000054","219011344069620",32.16,5.00,0,328.22,362.49,29.1,26.2,0.190,848614.6,848614.6,24957,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828839,1606702.00
02/11/2017 11:00,2,1.057,ACTIVE,212.61,345.36,59.949,1486828803,"201051344000867","219011344069620",31.35,3.30,0,332.43,367.30,33.6,30.5,0.252,606329.4,606329.4,25517,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828840,1606703.00
02/11/2017 11:00,2,0.410,ACTIVE,211.70,371.81,59.986,1486828803,"201051344001093","219011344069620",34.61,3.30,0,332.73,381.42,14.4,12.0,0.057,609390.3,609390.3,25352,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828841,1606704.00
02/11/2017 11:00,2,0.590,ACTIVE,212.38,374.21,59.991,1486828803,"201051344000900","219011344069620",34.63,3.00,0,334.84,383.83,20.6,18.0,0.146,625644.5,625644.5,24874,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828842,1606705.00
02/11/2017 11:00,2,0.975,ACTIVE,212.61,359.78,59.986,1486828803,"201051344000648","219011344069620",32.92,2.00,0,333.93,374.21,32.5,29.5,0.239,615192.8,615192.8,24960,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828843,1606706.00
02/11/2017 11:00,2,0.650,ACTIVE,212.61,373.61,59.991,1486828803,"201051344000569","219011344069620",34.57,3.30,0,333.93,383.83,22.8,20.0,0.146,627076.9,627076.9,24857,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828843,1606707.00
02/11/2017 11:00,2,0.531,ACTIVE,212.61,339.95,59.965,1486828803,"201051344000983","219011344069620",22.92,2.50,0,333.03,346.26,12.3,10.0,0.075,618640.0,618640.0,25056,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828844,1606708.00
02/11/2017 11:00,2,1.043,ACTIVE,212.83,346.26,60.018,1486828803,"201051344001158","219011344069620",31.27,2.00,0,333.63,366.10,33.1,30.0,0.261,606981.2,606981.2,25398,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828845,1606709.00
02/11/2017 11:00,2,0.514,ACTIVE,213.06,370.00,60.023,1486828803,"201051344000576","219011344069620",34.35,3.00,0,334.54,385.93,17.9,15.4,0.106,618015.9,618015.9,24935,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828846,1606710.00
02/11/2017 11:00,2,0.674,ACTIVE,210.35,362.19,60.007,1486828803,"274151322000087","219011344069620",33.22,6.00,0,328.52,370.30,22.7,20.0,0.141,820369.2,820369.2,25284,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486828847,1606711.00
02/11/2017 11:15,2,1.115,ACTIVE,213.29,349.56,59.970,1486829704,"201051344000645","219011344069620",31.71,4.00,0,334.54,367.60,35.8,32.7,0.278,617162.8,617162.8,24979,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829705,1606712.00
02/11/2017 11:15,2,0.998,ACTIVE,211.03,348.36,60.007,1486829704,"274151322000085","219011344069620",31.29,5.00,0,333.33,357.68,31.5,28.5,0.208,847207.7,847207.7,25004,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829706,1606713.00
02/11/2017 11:15,2,1.113,ACTIVE,213.29,352.87,59.970,1486829704,"201051344000633","219011344069620",31.91,3.00,0,334.84,370.30,36.0,32.9,0.278,606144.7,606144.7,25479,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829707,1606714.00
02/11/2017 11:15,2,1.119,ACTIVE,212.83,352.57,59.933,1486829704,"201051344000469","219011344069620",31.99,2.00,0,334.24,371.51,36.3,33.1,0.274,609048.1,609048.1,25435,0,0,0,L,1122011218,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829708,1606715.00
02/11/2017 11:15,2,1.123,ACTIVE,211.70,342.65,59.933,1486829704,"201051344000646","219011344069620",20.65,1.50,0,331.23,352.87,23.5,20.8,0.177,604862.2,604862.2,25358,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829709,1606716.00
02/11/2017 11:15,2,0.191,ACTIVE,210.57,336.34,59.986,1486829704,"274151322000052","219011344069620",30.16,3.70,0,332.43,340.25,5.8,3.7,0.022,876218.6,876218.6,24769,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829709,1606717.00
02/11/2017 11:15,2,1.145,ACTIVE,212.16,342.65,59.965,1486829704,"201051344000585","219011344069620",20.93,3.00,0,331.53,352.87,24.3,21.6,0.181,615346.2,615346.2,25514,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829710,1606718.00
02/11/2017 11:15,2,0.170,ACTIVE,211.70,319.21,59.938,1486829704,"201051344001230","219011344069620",24.09,0.50,0,299.67,339.04,4.2,2.1,0.000,608698.9,608698.9,25177,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829711,1606719.00
02/11/2017 11:15,2,0.672,ACTIVE,212.61,375.71,59.965,1486829704,"201051344000582","219011344069620",34.77,3.30,0,334.24,385.93,23.8,21.0,0.150,600159.2,600159.2,25395,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829712,1606720.00
02/11/2017 11:15,2,1.166,ACTIVE,211.48,342.05,59.965,1486829704,"201051344000955","219011344069620",20.75,2.50,0,331.53,352.27,24.5,21.7,0.186,615604.1,615604.1,25320,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829713,1606721.00
02/11/2017 11:15,2,0.328,ACTIVE,210.80,336.64,59.959,1486829704,"274151322000094","219011344069620",20.73,2.50,0,332.13,340.85,6.9,4.8,0.040,721328.4,721328.4,25659,0,0,0,L,1151911521,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829714,1606722.00
02/11/2017 11:15,2,1.123,ACTIVE,213.06,355.28,59.970,1486829704,"201051344000579","219011344069620",32.26,3.00,0,334.54,374.81,36.7,33.5,0.278,624645.2,624645.2,25294,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829715,1606723.00
02/11/2017 11:15,2,0.189,ACTIVE,211.48,301.47,59.965,1486829704,"201051344000890","219011344069620",23.85,0.50,0,299.37,303.88,4.6,2.5,0.000,612573.4,612573.4,25378,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829716,1606724.00
02/11/2017 11:15,2,0.225,ACTIVE,211.93,301.17,59.965,1486829704,"201051344000438","219011344069620",21.95,0.00,0,299.37,332.43,5.0,2.9,0.000,613698.1,613698.1,25361,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829717,1606725.00
02/11/2017 11:15,2,0.227,ACTIVE,212.16,300.87,59.965,1486829704,"201051344000417","219011344069620",20.40,0.00,0,298.77,302.37,4.7,2.6,0.000,596692.5,596692.5,25582,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829718,1606726.00
02/11/2017 11:15,2,0.133,ACTIVE,211.03,336.04,59.959,1486829704,"274151322000083","219011344069620",24.93,3.00,0,308.99,364.89,3.4,1.4,0.009,867646.5,867646.5,24813,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829718,1606727.00
02/11/2017 11:15,2,0.145,ACTIVE,211.48,336.94,59.922,1486829704,"274151322000076","219011344069620",30.34,3.30,0,333.93,339.65,4.5,2.4,0.013,924842.2,924842.2,24915,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829719,1606728.00
02/11/2017 11:15,2,1.121,ACTIVE,212.61,349.56,59.954,1486829704,"201051344000868","219011344069620",31.69,3.00,0,333.63,368.20,36.0,32.9,0.274,607503.8,607503.8,25458,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829720,1606729.00
02/11/2017 11:15,2,0.090,ACTIVE,210.80,336.04,59.949,1486829704,"274151322000095","219011344069620",27.99,2.00,0,296.06,346.86,2.6,0.6,0.004,916253.7,916253.7,25003,0,0,0,L,1151911521,0,121.55,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829721,1606730.00
02/11/2017 11:15,2,1.129,ACTIVE,212.61,344.76,59.959,1486829704,"201051344000988","219011344069620",20.56,3.00,0,333.63,355.88,23.5,20.8,0.190,569109.9,569109.9,25496,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829722,1606731.00
02/11/2017 11:15,2,0.137,ACTIVE,211.48,300.27,59.954,1486829704,"201051344001025","219011344069620",20.65,-0.50,0,297.87,303.58,2.9,0.8,0.000,613438.3,613438.3,25542,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829723,1606732.00
02/11/2017 11:15,2,0.652,ACTIVE,212.83,373.31,59.954,1486829704,"201051344000458","219011344069620",34.65,5.50,0,333.33,383.83,22.9,20.2,0.150,617736.1,617736.1,25122,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829724,1606733.00
02/11/2017 11:15,2,0.816,ACTIVE,213.29,371.21,59.959,1486829704,"201051344000853","219011344069620",34.19,3.70,0,336.34,383.83,28.2,25.3,0.194,617300.1,617300.1,24967,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829725,1606734.00
02/11/2017 11:15,2,0.232,ACTIVE,212.16,338.44,59.949,1486829704,"201051344000685","219011344069620",24.27,1.00,0,298.17,342.65,5.7,3.6,0.004,613578.8,613578.8,25242,0,0,0,L,1122011218,0,122.46,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829726,1606735.00
02/11/2017 11:15,2,1.127,ACTIVE,212.16,349.56,59.954,1486829704,"201051344000917","219011344069620",31.63,4.00,0,333.03,371.21,36.1,32.9,0.278,610233.1,610233.1,25256,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829727,1606736.00
02/11/2017 11:15,2,0.188,ACTIVE,212.16,337.24,60.007,1486829704,"201051344001145","219011344069620",29.30,1.50,0,298.17,344.76,5.6,3.5,0.013,617319.1,617319.1,25094,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829728,1606737.00
02/11/2017 11:15,2,0.254,ACTIVE,211.93,337.84,59.954,1486829704,"201051344000651","219011344069620",25.43,1.50,0,298.17,347.76,6.6,4.4,0.009,608174.5,608174.5,25437,0,0,0,L,1122011218,0,122.23,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829729,1606738.00
02/11/2017 11:15,2,0.129,ACTIVE,210.35,334.84,59.954,1486829704,"274151322000088","219011344069620",24.03,3.70,0,330.93,338.44,3.1,1.1,0.000,831993.0,831993.0,25013,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829730,1606739.00
02/11/2017 11:15,2,0.547,ACTIVE,211.70,338.74,59.954,1486829704,"274151322000068","219011344069620",28.49,4.50,0,333.93,345.66,15.8,13.3,0.097,722170.2,722170.2,25553,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829731,1606740.00
02/11/2017 11:15,2,0.443,ACTIVE,211.70,337.54,59.970,1486829704,"201051344001135","219011344069620",23.00,2.50,0,331.23,343.55,10.3,8.1,0.053,603654.7,603654.7,25503,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829732,1606741.00
02/11/2017 11:15,2,0.262,ACTIVE,212.16,337.84,59.959,1486829704,"201051344000594","219011344069620",29.84,2.00,0,331.83,347.76,7.9,5.7,0.018,619917.4,619917.4,25349,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829733,1606742.00
02/11/2017 11:15,2,0.168,ACTIVE,211.93,301.17,59.949,1486829704,"201051344001203","219011344069620",23.30,0.50,0,299.37,304.78,4.0,1.9,0.000,612049.7,612049.7,25485,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829734,1606743.00
02/11/2017 11:15,2,0.953,ACTIVE,210.57,349.56,59.975,1486829704,"274151322000054","219011344069620",31.91,6.00,0,331.53,363.09,30.8,27.8,0.208,848621.3,848621.3,24958,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829735,1606744.00
02/11/2017 11:15,2,1.115,ACTIVE,212.83,348.06,59.949,1486829704,"201051344000867","219011344069620",31.55,4.00,0,333.33,368.20,35.7,32.5,0.265,606337.3,606337.3,25518,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829735,1606745.00
02/11/2017 11:15,2,0.424,ACTIVE,211.93,374.81,59.954,1486829704,"201051344001093","219011344069620",34.95,3.70,0,333.03,383.23,15.1,12.6,0.066,609393.4,609393.4,25353,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829736,1606746.00
02/11/2017 11:15,2,0.625,ACTIVE,212.61,373.61,59.954,1486829704,"201051344000900","219011344069620",34.47,3.30,0,336.04,385.33,21.8,19.1,0.159,625649.1,625649.1,24875,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829737,1606747.00
02/11/2017 11:15,2,1.041,ACTIVE,212.83,359.48,59.970,1486829704,"201051344000648","219011344069620",32.82,3.00,0,334.54,376.31,34.5,31.4,0.256,615200.4,615200.4,24961,0,0,0,L,1122011218,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829738,1606748.00
02/11/2017 11:15,2,0.684,ACTIVE,212.83,374.21,59.959,1486829704,"201051344000569","219011344069620",34.63,4.00,0,334.54,384.73,23.9,21.2,0.164,627082.0,627082.0,24858,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829739,1606749.00
02/11/2017 11:15,2,0.562,ACTIVE,212.83,340.25,59.954,1486829704,"201051344000983","219011344069620",22.90,3.00,0,333.03,347.46,13.0,10.6,0.084,618642.5,618642.5,25057,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829740,1606750.00
02/11/2017 11:15,2,1.094,ACTIVE,212.83,350.17,59.922,1486829704,"201051344001158","219011344069620",31.75,2.50,0,333.63,369.10,35.2,32.0,0.278,606988.9,606988.9,25399,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829741,1606751.00
02/11/2017 11:15,2,0.543,ACTIVE,213.29,365.49,59.970,1486829704,"201051344000576","219011344069620",33.85,3.70,0,335.14,386.23,18.6,16.0,0.106,618019.9,618019.9,24936,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829742,1606752.00
02/11/2017 11:15,2,0.713,ACTIVE,210.80,360.08,59.944,1486829704,"274151322000087","219011344069620",33.34,7.00,0,329.13,371.81,24.1,21.3,0.155,820374.3,820374.3,25285,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486829743,1606753.00
02/11/2017 11:30,2,1.158,ACTIVE,213.29,347.46,59.970,1486830604,"201051344000645","219011344069620",31.43,5.00,0,335.74,367.90,36.9,33.7,0.283,617170.7,617170.7,24980,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830605,1606754.00
02/11/2017 11:30,2,1.025,ACTIVE,211.03,345.36,59.975,1486830604,"274151322000085","219011344069620",31.35,6.00,0,332.13,357.38,32.5,29.5,0.212,847214.6,847214.6,25005,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830606,1606755.00
02/11/2017 11:30,2,1.150,ACTIVE,213.29,351.67,59.975,1486830604,"201051344000633","219011344069620",31.79,3.70,0,333.33,370.60,37.0,33.8,0.292,606152.7,606152.7,25480,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830607,1606756.00
02/11/2017 11:30,2,1.178,ACTIVE,213.06,348.06,59.996,1486830604,"201051344000469","219011344069620",31.23,3.00,0,333.93,370.90,37.3,34.1,0.287,609056.1,609056.1,25436,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830607,1606757.00
02/11/2017 11:30,2,1.166,ACTIVE,211.70,342.95,59.981,1486830604,"201051344000646","219011344069620",20.59,2.50,0,332.13,353.47,24.3,21.6,0.190,604867.2,604867.2,25359,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830608,1606758.00
02/11/2017 11:30,2,0.193,ACTIVE,210.80,337.24,59.975,1486830604,"274151322000052","219011344069620",30.24,4.50,0,332.73,339.95,5.9,3.8,0.027,876219.5,876219.5,24770,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830609,1606759.00
02/11/2017 11:30,2,1.199,ACTIVE,211.93,342.95,59.981,1486830604,"201051344000585","219011344069620",20.61,3.30,0,331.53,354.37,25.1,22.3,0.190,615351.4,615351.4,25515,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830610,1606760.00
02/11/2017 11:30,2,0.223,ALERT,211.93,336.34,59.975,1486830604,"201051344001230","219011344069620",22.58,2.00,0,298.77,357.68,5.1,3.0,0.000,608699.5,608699.5,25178,0,0,0,L,1122011218,0,122.01,120.65,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830612,1606761.00
02/11/2017 11:30,2,0.688,ACTIVE,212.38,374.21,59.975,1486830604,"201051344000582","219011344069620",34.55,4.00,0,333.03,385.33,24.2,21.4,0.159,600164.3,600164.3,25396,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830613,1606762.00
02/11/2017 11:30,2,1.199,ACTIVE,211.70,342.05,59.975,1486830604,"201051344000955","219011344069620",20.71,3.00,0,331.23,352.87,25.2,22.4,0.190,615609.4,615609.4,25321,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830614,1606763.00
02/11/2017 11:30,2,0.338,ACTIVE,211.03,337.54,59.975,1486830604,"274151322000094","219011344069620",20.85,3.30,0,333.63,341.15,7.2,5.0,0.049,721329.6,721329.6,25660,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830615,1606764.00
02/11/2017 11:30,2,1.154,ACTIVE,212.83,353.77,59.981,1486830604,"201051344000579","219011344069620",32.08,3.70,0,334.24,373.01,37.6,34.4,0.287,624653.4,624653.4,25295,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830616,1606765.00
02/11/2017 11:30,2,0.189,ACTIVE,211.48,308.39,59.981,1486830604,"201051344000890","219011344069620",24.41,1.00,0,299.67,312.29,4.7,2.6,0.000,612574.0,612574.0,25379,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830617,1606766.00
02/11/2017 11:30,2,0.232,ACTIVE,211.93,315.90,59.954,1486830604,"201051344000438","219011344069620",22.17,0.50,0,299.37,322.21,5.2,3.1,0.000,613698.8,613698.8,25362,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830618,1606767.00
02/11/2017 11:30,2,0.236,ACTIVE,211.93,300.27,59.975,1486830604,"201051344000417","219011344069620",19.82,1.00,0,298.77,302.07,4.8,2.7,0.000,596693.1,596693.1,25583,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830619,1606768.00
02/11/2017 11:30,2,0.137,ACTIVE,211.03,336.34,60.018,1486830604,"274151322000083","219011344069620",24.63,3.70,0,321.61,348.96,3.4,1.4,0.009,867646.8,867646.8,24814,0,0,0,L,1151911521,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830619,1606769.00
02/11/2017 11:30,2,0.146,ACTIVE,211.48,336.94,59.975,1486830604,"274151322000076","219011344069620",30.34,4.50,0,334.54,339.95,4.5,2.5,0.022,924842.7,924842.7,24916,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830620,1606770.00
02/11/2017 11:30,2,1.150,ACTIVE,212.61,347.46,59.986,1486830604,"201051344000868","219011344069620",31.41,3.30,0,333.63,367.60,36.6,33.4,0.278,607511.8,607511.8,25459,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830621,1606771.00
02/11/2017 11:30,2,0.090,ALERT,210.80,335.44,59.981,1486830604,"274151322000095","219011344069620",28.96,3.00,0,297.87,357.08,2.6,0.6,0.000,916253.9,916253.9,25004,0,0,0,L,1151911521,0,121.55,121.33,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830623,1606772.00
02/11/2017 11:30,2,1.164,ACTIVE,212.61,345.36,59.991,1486830604,"201051344000988","219011344069620",20.06,3.30,0,332.73,357.08,23.7,20.9,0.190,569115.0,569115.0,25497,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830624,1606773.00
02/11/2017 11:30,2,0.137,ACTIVE,211.48,300.27,59.981,1486830604,"201051344001025","219011344069620",20.79,0.50,0,298.47,303.28,2.9,0.9,0.000,613438.5,613438.5,25543,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830625,1606774.00
02/11/2017 11:30,2,0.656,ACTIVE,212.61,371.21,59.986,1486830604,"201051344000458","219011344069620",34.39,6.30,0,334.24,383.83,22.9,20.2,0.155,617741.0,617741.0,25123,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830626,1606775.00
02/11/2017 11:30,2,0.812,ACTIVE,213.29,371.21,59.949,1486830604,"201051344000853","219011344069620",34.19,4.50,0,337.24,383.83,28.1,25.2,0.203,617306.3,617306.3,24968,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830627,1606776.00
02/11/2017 11:30,2,0.230,ALERT,212.16,338.14,59.975,1486830604,"201051344000685","219011344069620",24.29,2.00,0,298.47,342.65,5.7,3.6,0.004,613579.7,613579.7,25243,0,0,0,L,1122011218,0,122.46,120.65,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830629,1606777.00
02/11/2017 11:30,2,1.113,ACTIVE,212.16,350.77,59.975,1486830604,"201051344000917","219011344069620",31.71,4.50,0,333.33,369.70,35.8,32.7,0.283,610241.1,610241.1,25257,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830630,1606778.00
02/11/2017 11:30,2,0.189,ALERT,212.16,337.24,59.986,1486830604,"201051344001145","219011344069620",29.22,2.00,0,299.97,343.25,5.6,3.5,0.004,617319.9,617319.9,25095,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830631,1606779.00
02/11/2017 11:30,2,0.252,ALERT,211.93,337.54,59.975,1486830604,"201051344000651","219011344069620",25.47,2.50,0,298.47,348.06,6.5,4.4,0.009,608175.6,608175.6,25438,0,0,0,L,1122011218,0,122.01,120.65,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830633,1606780.00
02/11/2017 11:30,2,0.129,ACTIVE,210.35,335.14,59.975,1486830604,"274151322000088","219011344069620",23.50,4.50,0,332.43,338.44,3.1,1.0,0.004,831993.3,831993.3,25014,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830635,1606781.00
02/11/2017 11:30,2,0.529,ACTIVE,211.25,340.55,59.975,1486830604,"274151322000068","219011344069620",28.51,5.50,0,334.54,346.26,15.3,12.9,0.093,722173.5,722173.5,25554,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830636,1606782.00
02/11/2017 11:30,2,0.432,ACTIVE,211.48,337.24,59.975,1486830604,"201051344001135","219011344069620",23.10,3.00,0,331.53,343.85,10.1,7.9,0.053,603656.7,603656.7,25504,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830636,1606783.00
02/11/2017 11:30,2,0.262,ACTIVE,212.16,338.14,59.959,1486830604,"201051344000594","219011344069620",29.08,2.50,0,331.23,347.76,7.7,5.5,0.018,619918.8,619918.8,25350,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830637,1606784.00
02/11/2017 11:30,2,0.164,ACTIVE,211.70,300.57,59.991,1486830604,"201051344001203","219011344069620",23.16,1.00,0,299.37,304.48,3.9,1.8,0.000,612050.2,612050.2,25486,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830638,1606785.00
02/11/2017 11:30,2,0.914,ACTIVE,210.80,348.96,60.023,1486830604,"274151322000054","219011344069620",31.89,7.00,0,332.13,362.19,29.6,26.6,0.199,848628.2,848628.2,24959,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830639,1606786.00
02/11/2017 11:30,2,1.068,ACTIVE,213.06,347.46,60.028,1486830604,"201051344000867","219011344069620",31.53,5.00,0,333.33,367.60,34.1,31.0,0.256,606345.2,606345.2,25519,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830640,1606787.00
02/11/2017 11:30,2,0.410,ACTIVE,211.70,373.01,59.986,1486830604,"201051344001093","219011344069620",34.77,4.50,0,333.33,382.33,14.4,12.0,0.062,609396.5,609396.5,25354,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830641,1606788.00
02/11/2017 11:30,2,0.596,ACTIVE,212.61,371.21,59.996,1486830604,"201051344000900","219011344069620",34.35,4.00,0,335.14,384.43,20.7,18.1,0.150,625653.8,625653.8,24876,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830642,1606789.00
02/11/2017 11:30,2,0.986,ACTIVE,212.83,358.88,59.986,1486830604,"201051344000648","219011344069620",32.74,3.30,0,333.33,375.11,32.8,29.7,0.239,615208.1,615208.1,24962,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830643,1606790.00
02/11/2017 11:30,2,0.646,ACTIVE,212.83,371.51,59.975,1486830604,"201051344000569","219011344069620",34.43,5.00,0,333.63,384.13,22.6,19.9,0.150,627087.2,627087.2,24859,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830644,1606791.00
02/11/2017 11:30,2,0.533,ACTIVE,212.83,339.65,59.986,1486830604,"201051344000983","219011344069620",22.84,3.70,0,333.03,347.76,12.4,10.0,0.080,618645.1,618645.1,25058,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830645,1606792.00
02/11/2017 11:30,2,1.025,ACTIVE,212.83,349.86,59.996,1486830604,"201051344001158","219011344069620",31.75,3.30,0,333.93,367.90,33.0,29.9,0.256,606996.8,606996.8,25400,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830646,1606793.00
02/11/2017 11:30,2,0.514,ACTIVE,213.06,365.49,59.991,1486830604,"201051344000576","219011344069620",33.85,4.50,0,334.84,386.53,17.6,15.1,0.106,618023.8,618023.8,24937,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830646,1606794.00
02/11/2017 11:30,2,0.674,ACTIVE,210.80,358.58,59.981,1486830604,"274151322000087","219011344069620",33.14,8.00,0,328.82,372.11,22.6,19.9,0.133,820379.6,820379.6,25286,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486830647,1606795.00
02/11/2017 11:45,2,0.529,ACTIVE,213.06,341.15,59.965,1486831503,"201051344000645","219011344069620",30.91,5.50,0,334.54,367.30,16.6,14.1,0.102,617177.8,617177.8,24981,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831504,1606796.00
02/11/2017 11:45,2,0.436,ACTIVE,210.80,338.44,59.959,1486831503,"274151322000085","219011344069620",30.40,6.30,0,331.83,358.28,13.4,11.0,0.075,847220.6,847220.6,25006,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831505,1606797.00
02/11/2017 11:45,2,0.549,ACTIVE,213.29,342.35,59.996,1486831503,"201051344000633","219011344069620",30.99,4.00,0,334.84,370.60,17.3,14.7,0.106,606159.7,606159.7,25481,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831506,1606798.00
02/11/2017 11:45,2,0.574,ACTIVE,212.83,340.55,59.975,1486831503,"201051344000469","219011344069620",30.38,3.00,0,332.43,371.51,17.7,15.2,0.115,609063.3,609063.3,25437,0,0,0,L,1122011218,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831507,1606799.00
02/11/2017 11:45,2,0.543,ACTIVE,211.48,338.74,59.970,1486831503,"201051344000646","219011344069620",20.24,2.50,0,331.53,354.67,11.2,8.8,0.071,604871.7,604871.7,25360,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831507,1606800.00
02/11/2017 11:45,2,0.111,ALERT,210.35,314.70,59.938,1486831503,"274151322000052","219011344069620",25.07,4.50,0,296.96,339.95,2.9,0.8,0.000,876220.3,876220.3,24771,0,0,0,L,1151911521,0,120.65,121.78,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831509,1606801.00
02/11/2017 11:45,2,0.578,ACTIVE,211.93,338.74,59.981,1486831503,"201051344000585","219011344069620",20.32,3.30,0,332.13,354.37,11.9,9.6,0.071,615356.0,615356.0,25516,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831510,1606802.00
02/11/2017 11:45,2,0.152,ALERT,211.70,300.87,59.970,1486831503,"201051344001230","219011344069620",20.08,1.50,0,299.07,339.95,3.1,1.1,0.000,608700.0,608700.0,25180,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831512,1606803.00
02/11/2017 11:45,2,0.371,ACTIVE,212.38,362.19,59.970,1486831503,"201051344000582","219011344069620",33.64,4.50,0,333.93,385.93,12.7,10.4,0.053,600168.8,600168.8,25397,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831513,1606804.00
02/11/2017 11:45,2,0.615,ACTIVE,211.48,338.74,59.922,1486831503,"201051344000955","219011344069620",20.10,3.30,0,331.83,353.77,12.6,10.2,0.075,615614.1,615614.1,25322,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831514,1606805.00
02/11/2017 11:45,2,0.148,ACTIVE,210.80,335.44,59.970,1486831503,"274151322000094","219011344069620",24.39,3.30,0,333.03,340.85,3.7,1.6,0.009,721330.6,721330.6,25661,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831515,1606806.00
02/11/2017 11:45,2,0.613,ACTIVE,212.83,340.85,59.991,1486831503,"201051344000579","219011344069620",30.81,3.70,0,334.84,373.01,19.2,16.6,0.119,624660.6,624660.6,25296,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831515,1606807.00
02/11/2017 11:45,2,0.156,ALERT,211.48,301.17,60.007,1486831503,"201051344000890","219011344069620",16.66,1.50,0,299.67,332.43,2.6,0.6,0.000,612574.5,612574.5,25380,0,0,0,L,1122011218,0,121.78,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1486831517,1606808.00
02/11/2017 11:45,2,0.162,ALERT,211.70,300.57,59.981,1486831503,"201051344000438","219011344069620",16.70,0.50,0,299.37,342.35,2.8,0.7,0.000,613699.4,613699.4,25363,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486831519,1606809.00
02/11/2017 11:45,2,0.139,ALERT,211.93,299.97,60.002,1486831503,"201051344000417","219011344069620",21.13,1.00,0,298.47,302.07,3.0,1.0,0.000,596693.6,596693.6,25584,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1486831521,1606810.00
02/11/2017 11:45,2,0.076,ALERT,210.80,298.77,59.975,1486831503,"274151322000083","219011344069620",23.38,3.70,0,295.76,346.26,1.8,0.0,0.000,867647.1,867647.1,24815,0,0,0,L,1151911521,0,120.88,121.78,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831523,1606811.00
02/11/2017 11:45,2,0.084,ALERT,211.25,298.17,59.970,1486831503,"274151322000076","219011344069620",24.77,4.50,0,295.76,339.95,2.1,0.1,0.000,924843.2,924843.2,24917,0,0,0,L,1151911521,0,121.10,122.23,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831524,1606812.00
02/11/2017 11:45,2,0.617,ACTIVE,212.38,341.45,59.981,1486831503,"201051344000868","219011344069620",30.91,3.30,0,333.33,367.90,19.4,16.8,0.128,607518.8,607518.8,25460,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831525,1606813.00
02/11/2017 11:45,2,0.053,ALERT,210.57,298.77,59.975,1486831503,"274151322000095","219011344069620",20.14,3.00,0,296.36,346.56,1.1,0.0,0.000,916253.9,916253.9,25006,0,0,0,L,1151911521,0,121.10,121.55,0002,1,0,0,0,0,0,0,9,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831527,1606814.00
02/11/2017 11:45,2,0.605,ACTIVE,212.38,341.45,59.986,1486831503,"201051344000988","219011344069620",20.08,3.70,0,333.33,357.08,12.3,10.0,0.088,569119.3,569119.3,25498,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831528,1606815.00
02/11/2017 11:45,2,0.076,ALERT,211.48,300.27,59.991,1486831503,"201051344001025","219011344069620",32.42,1.00,0,298.17,318.00,2.5,0.5,0.000,613438.7,613438.7,25544,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1486831530,1606816.00
02/11/2017 11:45,2,0.383,ACTIVE,212.61,364.59,59.996,1486831503,"201051344000458","219011344069620",33.93,6.30,0,334.84,383.83,13.2,10.8,0.066,617745.2,617745.2,25124,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831531,1606817.00
02/11/2017 11:45,2,0.469,ACTIVE,213.29,357.98,59.986,1486831503,"201051344000853","219011344069620",33.14,5.00,0,337.54,384.13,15.8,13.3,0.088,617311.7,617311.7,24969,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831532,1606818.00
02/11/2017 11:45,2,0.152,ALERT,211.93,300.57,59.986,1486831503,"201051344000685","219011344069620",22.22,2.00,0,298.17,393.15,3.5,1.4,0.000,613580.4,613580.4,25245,0,0,0,L,1122011218,0,122.23,120.88,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831534,1606819.00
02/11/2017 11:45,2,0.625,ACTIVE,212.16,340.85,60.007,1486831503,"201051344000917","219011344069620",30.77,5.00,0,331.83,369.10,19.5,16.9,0.133,610248.1,610248.1,25258,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831535,1606820.00
02/11/2017 11:45,2,0.158,ALERT,211.70,300.87,60.023,1486831503,"201051344001145","219011344069620",21.05,2.00,0,299.07,345.96,3.4,1.3,0.000,617320.6,617320.6,25097,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831537,1606821.00
02/11/2017 11:45,2,0.178,ALERT,211.70,300.27,59.996,1486831503,"201051344000651","219011344069620",22.86,2.50,0,298.17,346.56,4.1,2.1,0.000,608176.5,608176.5,25440,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831539,1606822.00
02/11/2017 11:45,2,0.068,ALERT,210.35,298.17,59.991,1486831503,"274151322000088","219011344069620",24.13,5.00,0,295.46,338.14,1.7,0.0,0.000,831993.5,831993.5,25015,0,0,0,L,1151911521,0,121.33,121.33,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831540,1606823.00
02/11/2017 11:45,2,0.266,ACTIVE,211.48,336.94,59.991,1486831503,"274151322000068","219011344069620",30.40,6.00,0,333.33,345.96,8.2,5.9,0.040,722176.3,722176.3,25555,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831541,1606824.00
02/11/2017 11:45,2,0.270,ACTIVE,211.48,336.04,60.012,1486831503,"201051344001135","219011344069620",22.30,3.30,0,331.23,343.25,6.1,4.0,0.022,603658.4,603658.4,25505,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831542,1606825.00
02/11/2017 11:45,2,0.238,ACTIVE,212.16,337.84,60.007,1486831503,"201051344000594","219011344069620",25.60,3.00,0,331.23,347.76,6.2,4.0,0.013,619920.1,619920.1,25351,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831543,1606826.00
02/11/2017 11:45,2,0.145,ACTIVE,211.70,300.57,59.991,1486831503,"201051344001203","219011344069620",19.26,1.50,0,299.07,305.98,2.8,0.8,0.000,612050.5,612050.5,25487,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831544,1606827.00
02/11/2017 11:45,2,0.477,ACTIVE,210.57,339.95,59.991,1486831503,"274151322000054","219011344069620",31.07,7.00,0,331.83,363.99,15.0,12.6,0.084,848634.0,848634.0,24960,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831545,1606828.00
02/11/2017 11:45,2,0.594,ACTIVE,212.83,341.45,60.007,1486831503,"201051344000867","219011344069620",30.75,5.00,0,333.03,369.40,18.6,16.0,0.115,606352.1,606352.1,25520,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831546,1606829.00
02/11/2017 11:45,2,0.285,ACTIVE,211.70,336.94,60.007,1486831503,"201051344001093","219011344069620",30.42,4.50,0,333.03,384.13,8.8,6.6,0.022,609399.2,609399.2,25355,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831547,1606830.00
02/11/2017 11:45,2,0.328,ACTIVE,212.38,358.88,60.002,1486831503,"201051344000900","219011344069620",33.32,4.50,0,335.14,384.73,11.0,8.7,0.071,625657.8,625657.8,24877,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831548,1606831.00
02/11/2017 11:45,2,0.562,ACTIVE,212.83,348.36,59.970,1486831503,"201051344000648","219011344069620",32.12,3.30,0,335.14,376.92,18.3,15.7,0.110,615214.8,615214.8,24963,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831548,1606832.00
02/11/2017 11:45,2,0.387,ACTIVE,212.61,357.38,60.007,1486831503,"201051344000569","219011344069620",33.12,5.50,0,335.44,384.73,13.1,10.7,0.062,627091.7,627091.7,24860,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831549,1606833.00
02/11/2017 11:45,2,0.299,ACTIVE,212.61,337.54,60.002,1486831503,"201051344000983","219011344069620",24.67,4.00,0,332.73,347.46,7.5,5.3,0.031,618647.4,618647.4,25059,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831550,1606834.00
02/11/2017 11:45,2,0.568,ACTIVE,212.61,341.15,59.996,1486831503,"201051344001158","219011344069620",30.81,3.00,0,335.14,367.90,17.8,15.2,0.124,607003.5,607003.5,25401,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831551,1606835.00
02/11/2017 11:45,2,0.324,ACTIVE,213.06,354.97,59.991,1486831503,"201051344000576","219011344069620",32.92,4.50,0,335.74,386.83,10.9,8.6,0.044,618027.3,618027.3,24938,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831552,1606836.00
02/11/2017 11:45,2,0.355,ACTIVE,210.80,350.17,59.991,1486831503,"274151322000087","219011344069620",32.28,8.50,0,332.43,372.11,11.6,9.3,0.057,820384.0,820384.0,25287,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486831553,1606837.00
02/11/2017 12:00,2,1.264,ACTIVE,213.29,351.67,59.970,1486832403,"201051344000645","219011344069620",31.81,5.50,0,333.93,371.21,40.7,37.4,0.318,617186.3,617186.3,24982,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832404,1606838.00
02/11/2017 12:00,2,1.131,ACTIVE,211.03,344.76,60.018,1486832403,"274151322000085","219011344069620",31.53,7.00,0,330.33,362.49,36.1,33.0,0.230,847228.1,847228.1,25007,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832405,1606839.00
02/11/2017 12:00,2,1.268,ACTIVE,213.29,353.17,59.996,1486832403,"201051344000633","219011344069620",31.79,4.00,0,332.43,374.21,40.9,37.5,0.323,606168.3,606168.3,25482,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832406,1606840.00
02/11/2017 12:00,2,1.289,ACTIVE,213.06,349.56,59.996,1486832403,"201051344000469","219011344069620",31.51,3.30,0,331.23,374.51,41.2,37.8,0.327,609071.9,609071.9,25438,0,0,0,L,1122011218,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832407,1606841.00
02/11/2017 12:00,2,1.291,ACTIVE,211.70,343.55,60.002,1486832403,"201051344000646","219011344069620",20.61,3.00,0,331.23,355.28,26.9,24.1,0.212,604877.1,604877.1,25361,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832408,1606842.00
02/11/2017 12:00,2,0.209,ACTIVE,210.57,336.64,60.034,1486832403,"274151322000052","219011344069620",30.67,5.50,0,296.36,342.35,6.5,4.4,0.027,876221.2,876221.2,24773,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832409,1606843.00
