ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 12:00,2,1.330,ACTIVE,212.16,344.45,59.991,1486832403,"201051344000585","219011344069620",20.65,4.00,0,332.43,355.58,27.8,24.9,0.217,615361.7,615361.7,25517,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832410,1606844.00
02/11/2017 12:00,2,0.174,ACTIVE,211.93,337.54,60.002,1486832403,"201051344001230","219011344069620",26.00,2.50,0,299.37,357.68,4.6,2.5,0.000,608700.6,608700.6,25182,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832411,1606845.00
02/11/2017 12:00,2,0.748,ACTIVE,212.61,377.52,59.965,1486832403,"201051344000582","219011344069620",34.81,5.00,0,334.24,389.24,26.2,23.4,0.186,600174.2,600174.2,25398,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832412,1606846.00
02/11/2017 12:00,2,1.316,ACTIVE,211.48,342.65,60.002,1486832403,"201051344000955","219011344069620",20.91,3.70,0,330.33,354.07,28.0,25.1,0.217,615619.8,615619.8,25323,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832413,1606847.00
02/11/2017 12:00,2,0.314,ACTIVE,210.57,337.24,60.002,1486832403,"274151322000094","219011344069620",25.23,4.00,0,333.33,341.45,8.1,5.9,0.049,721331.9,721331.9,25662,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832414,1606848.00
02/11/2017 12:00,2,1.287,ACTIVE,213.06,354.67,59.991,1486832403,"201051344000579","219011344069620",32.03,4.00,0,332.13,378.42,41.8,38.4,0.327,624669.4,624669.4,25297,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832414,1606849.00
02/11/2017 12:00,2,0.201,ALERT,211.70,321.91,60.002,1486832403,"201051344000890","219011344069620",24.95,2.00,0,299.07,337.54,5.1,3.0,0.000,612575.2,612575.2,25382,0,0,0,L,1122011218,0,122.01,120.20,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832416,1606850.00
02/11/2017 12:00,2,0.205,ACTIVE,211.93,337.84,59.981,1486832403,"201051344000438","219011344069620",27.85,1.50,0,298.77,363.69,5.8,3.7,0.004,613700.3,613700.3,25365,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832417,1606851.00
02/11/2017 12:00,2,0.246,ALERT,211.93,300.87,59.996,1486832403,"201051344000417","219011344069620",20.42,1.50,0,298.17,302.37,5.1,3.0,0.000,596694.3,596694.3,25586,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1486832419,1606852.00
02/11/2017 12:00,2,0.150,ACTIVE,210.80,336.94,59.991,1486832403,"274151322000083","219011344069620",24.59,4.50,0,296.96,354.07,3.8,1.7,0.013,867647.4,867647.4,24817,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832420,1606853.00
02/11/2017 12:00,2,0.164,ACTIVE,211.25,336.64,59.991,1486832403,"274151322000076","219011344069620",30.67,5.50,0,296.66,340.25,5.2,3.1,0.022,924843.8,924843.8,24919,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832421,1606854.00
02/11/2017 12:00,2,1.295,ACTIVE,212.83,348.66,60.002,1486832403,"201051344000868","219011344069620",31.47,3.70,0,331.83,373.01,41.3,38.0,0.323,607527.5,607527.5,25461,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832422,1606855.00
02/11/2017 12:00,2,0.102,ACTIVE,210.80,336.04,60.002,1486832403,"274151322000095","219011344069620",29.02,4.00,0,297.57,338.44,3.0,1.0,0.004,916254.1,916254.1,25008,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832423,1606856.00
02/11/2017 12:00,2,1.305,ACTIVE,212.83,346.86,59.996,1486832403,"201051344000988","219011344069620",20.44,4.00,0,332.73,358.88,27.0,24.2,0.208,569124.8,569124.8,25499,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832424,1606857.00
02/11/2017 12:00,2,0.145,ALERT,211.70,300.87,59.981,1486832403,"201051344001025","219011344069620",22.19,1.00,0,298.17,318.61,3.2,1.2,0.000,613438.9,613438.9,25546,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1486832425,1606858.00
02/11/2017 12:00,2,0.734,ACTIVE,212.83,373.31,59.996,1486832403,"201051344000458","219011344069620",34.57,6.70,0,335.14,388.04,25.8,23.0,0.181,617750.5,617750.5,25125,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832426,1606859.00
02/11/2017 12:00,2,0.926,ACTIVE,213.51,373.61,60.012,1486832403,"201051344000853","219011344069620",34.29,5.50,0,337.84,387.74,32.1,29.1,0.239,617318.3,617318.3,24970,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832427,1606860.00
02/11/2017 12:00,2,0.232,ACTIVE,212.38,338.74,60.002,1486832403,"201051344000685","219011344069620",25.17,2.50,0,298.77,348.36,5.9,3.8,0.004,613581.3,613581.3,25247,0,0,0,L,1122011218,0,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832428,1606861.00
02/11/2017 12:00,2,1.279,ACTIVE,212.16,354.37,59.986,1486832403,"201051344000917","219011344069620",31.93,6.00,0,330.93,374.51,41.4,38.1,0.331,610256.9,610256.9,25259,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832429,1606862.00
02/11/2017 12:00,2,0.207,ACTIVE,212.16,338.44,59.996,1486832403,"201051344001145","219011344069620",29.90,3.00,0,299.37,360.69,6.3,4.2,0.018,617321.6,617321.6,25099,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832430,1606863.00
02/11/2017 12:00,2,0.258,ACTIVE,211.93,338.44,60.002,1486832403,"201051344000651","219011344069620",26.00,3.30,0,298.77,345.36,6.8,4.7,0.013,608177.6,608177.6,25442,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832431,1606864.00
02/11/2017 12:00,2,0.145,ACTIVE,210.12,335.14,59.981,1486832403,"274151322000088","219011344069620",23.87,6.00,0,296.36,353.47,3.5,1.5,0.009,831993.8,831993.8,25017,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832432,1606865.00
02/11/2017 12:00,2,0.625,ACTIVE,211.25,341.75,59.970,1486832403,"274151322000068","219011344069620",29.06,6.70,0,334.84,347.16,18.4,15.9,0.115,722179.9,722179.9,25556,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832433,1606866.00
02/11/2017 12:00,2,0.494,ACTIVE,211.70,338.44,60.018,1486832403,"201051344001135","219011344069620",22.74,3.70,0,331.53,344.15,11.4,9.1,0.066,603660.5,603660.5,25506,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832434,1606867.00
02/11/2017 12:00,2,0.268,ALERT,212.38,342.05,59.996,1486832403,"201051344000594","219011344069620",31.55,3.00,0,299.07,349.26,8.6,6.3,0.031,619921.6,619921.6,25352,0,0,0,L,1122011218,0,121.10,121.55,0002,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832436,1606868.00
02/11/2017 12:00,2,0.201,ACTIVE,211.93,315.30,59.996,1486832403,"201051344001203","219011344069620",22.60,2.00,0,298.77,339.95,4.6,2.5,0.000,612051.0,612051.0,25488,0,0,0,L,1122011218,0,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832436,1606869.00
02/11/2017 12:00,2,1.104,ACTIVE,210.57,351.37,60.002,1486832403,"274151322000054","219011344069620",32.05,8.00,0,328.82,367.60,35.8,32.6,0.234,848641.4,848641.4,24961,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832437,1606870.00
02/11/2017 12:00,2,1.283,ACTIVE,212.83,349.56,59.996,1486832403,"201051344000867","219011344069620",31.55,5.50,0,332.43,373.01,41.1,37.7,0.323,606360.8,606360.8,25521,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832438,1606871.00
02/11/2017 12:00,2,0.463,ACTIVE,212.16,379.62,59.996,1486832403,"201051344001093","219011344069620",35.44,5.00,0,331.83,387.74,16.6,14.1,0.075,609402.5,609402.5,25356,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832439,1606872.00
02/11/2017 12:00,2,0.727,ACTIVE,212.83,369.40,60.002,1486832403,"201051344000900","219011344069620",33.99,5.00,0,336.34,388.94,25.1,22.3,0.194,625663.0,625663.0,24878,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832440,1606873.00
02/11/2017 12:00,2,1.186,ACTIVE,213.06,360.99,59.986,1486832403,"201051344000648","219011344069620",32.80,3.70,0,335.74,381.12,39.4,36.1,0.309,615223.1,615223.1,24964,0,0,0,L,1122011218,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832441,1606874.00
02/11/2017 12:00,2,0.771,ACTIVE,213.06,374.51,59.991,1486832403,"201051344000569","219011344069620",34.63,5.50,0,334.54,388.04,27.1,24.2,0.190,627097.3,627097.3,24861,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832442,1606875.00
02/11/2017 12:00,2,0.643,ACTIVE,213.06,341.75,59.986,1486832403,"201051344000983","219011344069620",23.06,4.50,0,331.83,349.26,15.1,12.6,0.110,618650.3,618650.3,25060,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832443,1606876.00
02/11/2017 12:00,2,1.260,ACTIVE,213.06,351.67,59.991,1486832403,"201051344001158","219011344069620",31.71,3.70,0,333.03,373.01,40.4,37.1,0.323,607012.1,607012.1,25402,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832444,1606877.00
02/11/2017 12:00,2,0.600,ACTIVE,213.29,375.71,59.986,1486832403,"201051344000576","219011344069620",34.85,5.00,0,336.04,390.44,21.2,18.6,0.128,618031.6,618031.6,24939,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832445,1606878.00
02/11/2017 12:00,2,0.828,ACTIVE,210.80,359.78,59.986,1486832403,"274151322000087","219011344069620",33.24,9.30,0,333.03,374.81,28.0,25.1,0.177,820389.8,820389.8,25288,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486832446,1606879.00
02/11/2017 12:15,2,1.264,ACTIVE,213.51,351.67,59.965,1486833303,"201051344000645","219011344069620",31.75,6.00,0,335.74,372.41,40.6,37.3,0.323,617194.8,617194.8,24983,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833304,1606880.00
02/11/2017 12:15,2,1.139,ACTIVE,211.25,344.15,59.954,1486833303,"274151322000085","219011344069620",31.29,7.30,0,329.73,361.59,36.1,32.9,0.239,847235.5,847235.5,25008,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833305,1606881.00
02/11/2017 12:15,2,1.279,ACTIVE,213.51,351.37,59.959,1486833303,"201051344000633","219011344069620",31.59,4.50,0,335.14,374.51,41.0,37.6,0.331,606176.8,606176.8,25483,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833306,1606882.00
02/11/2017 12:15,2,1.293,ACTIVE,213.29,349.86,59.954,1486833303,"201051344000469","219011344069620",31.45,4.00,0,333.03,375.71,41.2,37.8,0.327,609080.5,609080.5,25439,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833307,1606883.00
02/11/2017 12:15,2,1.289,ACTIVE,211.70,343.55,59.954,1486833303,"201051344000646","219011344069620",20.83,3.70,0,330.93,357.08,27.2,24.3,0.217,604882.6,604882.6,25362,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833308,1606884.00
02/11/2017 12:15,2,0.211,ACTIVE,210.80,336.04,59.954,1486833303,"274151322000052","219011344069620",30.73,6.30,0,332.73,345.06,6.6,4.4,0.031,876222.2,876222.2,24774,0,0,0,L,1151911521,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833309,1606885.00
02/11/2017 12:15,2,1.338,ACTIVE,212.16,344.45,59.949,1486833303,"201051344000585","219011344069620",20.81,4.50,0,330.93,357.38,28.3,25.4,0.221,615367.4,615367.4,25518,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833310,1606886.00
02/11/2017 12:15,2,0.174,ALERT,211.70,336.94,59.959,1486833303,"201051344001230","219011344069620",26.06,2.50,0,299.37,345.96,4.6,2.5,0.009,608701.1,608701.1,25183,0,0,0,L,1122011218,0,122.01,120.65,0002,-1,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833312,1606887.00
02/11/2017 12:15,2,0.762,ACTIVE,212.61,377.22,59.959,1486833303,"201051344000582","219011344069620",34.81,5.50,0,333.33,390.44,26.7,23.8,0.186,600179.6,600179.6,25399,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833313,1606888.00
02/11/2017 12:15,2,1.352,ACTIVE,211.70,343.55,59.912,1486833303,"201051344000955","219011344069620",20.77,3.70,0,331.53,356.18,28.4,25.5,0.225,615625.5,615625.5,25324,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833314,1606889.00
02/11/2017 12:15,2,0.381,ACTIVE,210.80,338.14,59.986,1486833303,"274151322000094","219011344069620",21.35,4.50,0,333.63,348.06,8.2,6.0,0.053,721333.2,721333.2,25663,0,0,0,L,1151911521,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833315,1606890.00
02/11/2017 12:15,2,1.299,ACTIVE,213.29,356.18,59.965,1486833303,"201051344000579","219011344069620",32.24,4.50,0,335.14,378.72,42.5,39.0,0.336,624678.1,624678.1,25298,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833315,1606891.00
02/11/2017 12:15,2,0.195,ALERT,211.70,324.32,59.959,1486833303,"201051344000890","219011344069620",25.49,2.00,0,299.37,338.74,5.0,2.9,0.000,612575.8,612575.8,25384,0,0,0,L,1122011218,0,122.01,120.42,0002,1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833317,1606892.00
02/11/2017 12:15,2,0.205,ALERT,212.16,337.84,59.912,1486833303,"201051344000438","219011344069620",28.01,2.00,0,299.67,345.06,5.9,3.8,0.004,613701.1,613701.1,25366,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833319,1606893.00
02/11/2017 12:15,2,0.242,ALERT,211.93,300.87,59.959,1486833303,"201051344000417","219011344069620",20.59,2.00,0,299.37,302.37,5.1,3.0,0.000,596694.9,596694.9,25588,0,0,0,L,1122011218,0,121.55,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1486833321,1606894.00
02/11/2017 12:15,2,0.158,ALERT,211.25,336.34,59.954,1486833303,"274151322000083","219011344069620",24.31,5.00,0,297.26,340.55,3.9,1.8,0.009,867647.8,867647.8,24818,0,0,0,L,1151911521,0,121.10,122.01,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833323,1606895.00
02/11/2017 12:15,2,0.168,ACTIVE,211.48,336.04,59.959,1486833303,"274151322000076","219011344069620",30.81,6.30,0,316.80,379.32,5.3,3.2,0.018,924844.4,924844.4,24920,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833324,1606896.00
02/11/2017 12:15,2,1.342,ACTIVE,212.83,348.96,59.954,1486833303,"201051344000868","219011344069620",31.21,4.00,0,334.24,372.11,42.4,39.0,0.336,607536.1,607536.1,25462,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833325,1606897.00
02/11/2017 12:15,2,0.104,ALERT,211.03,336.04,59.981,1486833303,"274151322000095","219011344069620",29.36,4.00,0,297.26,355.58,3.1,1.1,0.000,916254.3,916254.3,25009,0,0,0,L,1151911521,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833327,1606898.00
02/11/2017 12:15,2,1.332,ACTIVE,213.06,346.86,59.959,1486833303,"201051344000988","219011344069620",20.65,4.50,0,333.93,360.38,27.9,25.0,0.221,569130.3,569130.3,25500,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833327,1606899.00
02/11/2017 12:15,2,0.145,ALERT,211.70,300.87,59.965,1486833303,"201051344001025","219011344069620",22.36,1.50,0,299.07,318.00,3.3,1.3,0.000,613439.2,613439.2,25548,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1486833329,1606900.00
02/11/2017 12:15,2,0.754,ACTIVE,213.06,376.62,59.954,1486833303,"201051344000458","219011344069620",34.77,7.00,0,334.24,388.34,26.6,23.8,0.186,617755.7,617755.7,25126,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833330,1606901.00
02/11/2017 12:15,2,0.959,ACTIVE,213.74,373.61,59.954,1486833303,"201051344000853","219011344069620",34.29,6.00,0,337.24,388.94,33.4,30.3,0.243,617325.0,617325.0,24971,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833331,1606902.00
02/11/2017 12:15,2,0.236,ALERT,212.16,338.44,59.944,1486833303,"201051344000685","219011344069620",25.47,2.50,0,299.07,348.66,6.1,4.0,0.009,613582.1,613582.1,25248,0,0,0,L,1122011218,0,122.46,120.88,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833333,1606903.00
02/11/2017 12:15,2,1.352,ACTIVE,212.16,351.67,59.959,1486833303,"201051344000917","219011344069620",31.69,6.30,0,333.03,374.51,43.4,39.9,0.345,610265.6,610265.6,25260,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833334,1606904.00
02/11/2017 12:15,2,0.207,ALERT,212.38,338.44,59.954,1486833303,"201051344001145","219011344069620",30.75,3.00,0,299.97,346.26,6.5,4.4,0.022,617322.5,617322.5,25100,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833336,1606905.00
02/11/2017 12:15,2,0.256,ALERT,212.16,338.14,59.959,1486833303,"201051344000651","219011344069620",26.66,3.70,0,299.37,359.18,6.9,4.7,0.013,608178.6,608178.6,25443,0,0,0,L,1122011218,0,122.23,120.65,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833338,1606906.00
02/11/2017 12:15,2,0.154,ALERT,210.35,335.14,59.949,1486833303,"274151322000088","219011344069620",23.14,6.70,0,296.66,349.56,3.6,1.6,0.004,831994.1,831994.1,25018,0,0,0,L,1151911521,0,121.78,121.33,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833340,1606907.00
02/11/2017 12:15,2,0.559,ACTIVE,211.70,382.63,59.922,1486833303,"274151322000068","219011344069620",35.68,7.70,0,334.24,395.55,20.2,17.5,0.119,722183.6,722183.6,25557,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833341,1606908.00
02/11/2017 12:15,2,0.512,ACTIVE,211.70,338.44,59.965,1486833303,"201051344001135","219011344069620",23.10,4.50,0,332.43,344.76,12.0,9.7,0.071,603662.6,603662.6,25507,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833341,1606909.00
02/11/2017 12:15,2,0.273,ACTIVE,212.38,339.65,59.954,1486833303,"201051344000594","219011344069620",31.23,3.30,0,332.73,351.37,8.7,6.5,0.022,619923.1,619923.1,25354,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833342,1606910.00
02/11/2017 12:15,2,0.168,ALERT,211.93,301.77,59.944,1486833303,"201051344001203","219011344069620",23.54,2.00,0,299.37,348.66,4.0,2.0,0.000,612051.5,612051.5,25489,0,0,0,L,1122011218,0,122.23,120.88,0002,0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833344,1606911.00
02/11/2017 12:15,2,1.152,ACTIVE,211.03,355.58,59.949,1486833303,"274151322000054","219011344069620",32.01,9.00,0,330.03,367.30,37.3,34.1,0.239,848648.8,848648.8,24962,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833345,1606912.00
02/11/2017 12:15,2,1.336,ACTIVE,213.29,350.47,59.959,1486833303,"201051344000867","219011344069620",31.53,6.00,0,334.24,373.01,42.7,39.3,0.336,606369.4,606369.4,25522,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833346,1606913.00
02/11/2017 12:15,2,0.477,ACTIVE,211.93,381.12,59.954,1486833303,"201051344001093","219011344069620",35.54,5.50,0,333.03,388.04,17.2,14.6,0.080,609405.7,609405.7,25357,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833347,1606914.00
02/11/2017 12:15,2,0.750,ACTIVE,213.06,377.52,59.959,1486833303,"201051344000900","219011344069620",34.87,5.50,0,335.74,389.24,26.5,23.7,0.199,625668.1,625668.1,24879,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833348,1606915.00
02/11/2017 12:15,2,1.232,ACTIVE,213.29,360.99,59.954,1486833303,"201051344000648","219011344069620",32.78,4.00,0,335.44,381.42,40.9,37.6,0.314,615231.4,615231.4,24965,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833349,1606916.00
02/11/2017 12:15,2,0.801,ACTIVE,213.29,375.41,59.981,1486833303,"201051344000569","219011344069620",34.65,6.00,0,335.44,388.64,28.1,25.2,0.199,627102.8,627102.8,24862,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833350,1606917.00
02/11/2017 12:15,2,0.678,ACTIVE,213.06,342.35,59.938,1486833303,"201051344000983","219011344069620",23.04,5.00,0,333.93,349.56,15.8,13.3,0.119,618653.2,618653.2,25061,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833350,1606918.00
02/11/2017 12:15,2,1.295,ACTIVE,213.51,354.97,59.954,1486833303,"201051344001158","219011344069620",32.07,4.00,0,335.14,372.71,42.1,38.7,0.336,607020.6,607020.6,25403,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833351,1606919.00
02/11/2017 12:15,2,0.619,ACTIVE,213.74,378.72,59.954,1486833303,"201051344000576","219011344069620",35.13,5.50,0,336.34,390.14,22.0,19.3,0.137,618035.8,618035.8,24940,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833352,1606920.00
02/11/2017 12:15,2,0.861,ACTIVE,211.03,367.90,59.917,1486833303,"274151322000087","219011344069620",33.44,9.70,0,333.33,374.51,29.1,26.2,0.181,820395.5,820395.5,25289,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486833353,1606921.00
02/11/2017 12:30,2,1.342,ACTIVE,213.51,352.57,59.991,1486834204,"201051344000645","219011344069620",31.79,6.70,0,335.74,372.41,43.3,39.8,0.340,617204.4,617204.4,24984,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834205,1606922.00
02/11/2017 12:30,2,1.217,ACTIVE,211.03,351.97,59.970,1486834204,"274151322000085","219011344069620",31.37,8.00,0,331.83,360.99,38.6,35.4,0.256,847244.0,847244.0,25009,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834206,1606923.00
02/11/2017 12:30,2,1.361,ACTIVE,213.74,351.97,59.986,1486834204,"201051344000633","219011344069620",31.59,5.50,0,334.24,373.61,43.6,40.1,0.358,606186.5,606186.5,25484,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834207,1606924.00
02/11/2017 12:30,2,1.338,ACTIVE,213.29,356.18,59.986,1486834204,"201051344000469","219011344069620",32.10,4.00,0,333.63,375.11,43.6,40.1,0.354,609090.2,609090.2,25440,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834208,1606925.00
02/11/2017 12:30,2,1.375,ACTIVE,211.93,345.06,59.991,1486834204,"201051344000646","219011344069620",20.61,4.00,0,332.13,357.38,28.8,25.8,0.225,604888.8,604888.8,25363,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834209,1606926.00
02/11/2017 12:30,2,0.221,ACTIVE,211.03,339.95,59.981,1486834204,"274151322000052","219011344069620",31.37,7.00,0,333.03,345.06,7.1,4.9,0.022,876223.4,876223.4,24775,0,0,0,L,1151911521,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834210,1606927.00
02/11/2017 12:30,2,1.393,ACTIVE,212.16,344.76,59.981,1486834204,"201051344000585","219011344069620",20.95,5.00,0,332.43,357.38,29.5,26.6,0.234,615373.8,615373.8,25519,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834211,1606928.00
02/11/2017 12:30,2,0.178,ALERT,212.16,337.84,59.944,1486834204,"201051344001230","219011344069620",26.34,3.00,0,299.07,362.19,4.8,2.7,0.004,608701.8,608701.8,25185,0,0,0,L,1122011218,0,122.23,120.88,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834212,1606929.00
02/11/2017 12:30,2,0.791,ACTIVE,212.61,377.22,59.965,1486834204,"201051344000582","219011344069620",34.81,6.30,0,334.54,389.24,28.0,25.1,0.190,600185.7,600185.7,25400,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834213,1606930.00
02/11/2017 12:30,2,1.416,ACTIVE,211.70,344.45,59.981,1486834204,"201051344000955","219011344069620",20.71,4.50,0,330.63,356.18,29.8,26.8,0.234,615632.0,615632.0,25325,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834214,1606931.00
02/11/2017 12:30,2,0.408,ACTIVE,211.25,338.14,59.981,1486834204,"274151322000094","219011344069620",22.20,5.00,0,333.63,342.05,9.2,6.9,0.057,721334.8,721334.8,25664,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834215,1606932.00
02/11/2017 12:30,2,1.352,ACTIVE,213.29,357.08,59.944,1486834204,"201051344000579","219011344069620",32.20,5.00,0,334.84,378.72,44.1,40.6,0.349,624688.0,624688.0,25299,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834216,1606933.00
02/11/2017 12:30,2,0.193,ALERT,211.93,333.63,59.981,1486834204,"201051344000890","219011344069620",26.68,3.00,0,299.37,339.04,5.2,3.1,0.000,612576.6,612576.6,25386,0,0,0,L,1122011218,0,122.01,120.42,0002,2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834218,1606934.00
02/11/2017 12:30,2,0.207,ALERT,211.93,338.14,59.981,1486834204,"201051344000438","219011344069620",28.31,2.50,0,299.07,369.40,6.0,3.9,0.004,613702.0,613702.0,25368,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834220,1606935.00
02/11/2017 12:30,2,0.246,ACTIVE,211.93,301.47,59.970,1486834204,"201051344000417","219011344069620",20.77,2.50,0,299.07,302.68,5.2,3.1,0.000,596695.7,596695.7,25590,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834220,1606936.00
02/11/2017 12:30,2,0.158,ACTIVE,211.03,336.94,59.970,1486834204,"274151322000083","219011344069620",24.57,5.50,0,333.03,339.95,4.0,1.9,0.009,867648.2,867648.2,24820,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834221,1606937.00
02/11/2017 12:30,2,0.172,ACTIVE,211.93,337.54,59.975,1486834204,"274151322000076","219011344069620",31.07,7.00,0,334.24,340.25,5.4,3.3,0.018,924845.2,924845.2,24921,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834222,1606938.00
02/11/2017 12:30,2,1.365,ACTIVE,213.06,351.07,59.981,1486834204,"201051344000868","219011344069620",31.51,4.50,0,333.33,373.91,43.6,40.2,0.345,607545.8,607545.8,25463,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834223,1606939.00
02/11/2017 12:30,2,0.105,ALERT,211.03,335.44,59.975,1486834204,"274151322000095","219011344069620",29.48,5.00,0,298.17,340.55,3.2,1.1,0.009,916254.5,916254.5,25011,0,0,0,L,1151911521,0,121.33,121.55,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834225,1606940.00
02/11/2017 12:30,2,1.361,ACTIVE,213.06,347.16,59.975,1486834204,"201051344000988","219011344069620",20.65,5.00,0,333.63,360.08,28.5,25.6,0.234,569136.4,569136.4,25501,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834226,1606941.00
02/11/2017 12:30,2,0.152,ACTIVE,211.48,301.17,59.965,1486834204,"201051344001025","219011344069620",21.97,2.50,0,298.77,303.88,3.4,1.4,0.000,613439.5,613439.5,25550,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834227,1606942.00
02/11/2017 12:30,2,0.770,ACTIVE,213.29,375.11,59.981,1486834204,"201051344000458","219011344069620",34.67,7.70,0,334.24,387.14,27.0,24.2,0.190,617761.6,617761.6,25127,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834228,1606943.00
02/11/2017 12:30,2,0.986,ACTIVE,213.74,371.21,59.970,1486834204,"201051344000853","219011344069620",34.05,6.70,0,338.14,387.44,34.0,30.9,0.256,617332.4,617332.4,24972,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834229,1606944.00
02/11/2017 12:30,2,0.229,ACTIVE,212.16,339.04,60.023,1486834204,"201051344000685","219011344069620",26.26,3.00,0,298.77,352.57,6.1,4.0,0.009,613583.1,613583.1,25250,0,0,0,L,1122011218,0,122.46,120.88,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834229,1606945.00
02/11/2017 12:30,2,1.371,ACTIVE,211.93,351.07,59.970,1486834204,"201051344000917","219011344069620",31.53,7.00,0,332.43,375.41,43.8,40.4,0.362,610275.3,610275.3,25261,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834230,1606946.00
02/11/2017 12:30,2,0.211,ACTIVE,212.16,338.44,59.933,1486834204,"201051344001145","219011344069620",30.87,3.70,0,333.63,343.85,6.6,4.5,0.018,617323.6,617323.6,25102,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834231,1606947.00
02/11/2017 12:30,2,0.252,ACTIVE,211.93,338.14,59.965,1486834204,"201051344000651","219011344069620",26.86,4.00,0,313.50,364.59,6.8,4.7,0.009,608179.8,608179.8,25445,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834232,1606948.00
02/11/2017 12:30,2,0.154,ACTIVE,210.80,336.94,59.970,1486834204,"274151322000088","219011344069620",23.44,7.00,0,331.83,339.04,3.6,1.5,0.018,831994.5,831994.5,25020,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834233,1606949.00
02/11/2017 12:30,2,0.570,ACTIVE,211.70,391.04,59.965,1486834204,"274151322000068","219011344069620",36.32,9.00,0,335.44,400.66,21.0,18.3,0.128,722187.9,722187.9,25558,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834234,1606950.00
02/11/2017 12:30,2,0.518,ACTIVE,211.48,338.74,59.975,1486834204,"201051344001135","219011344069620",22.86,5.00,0,332.13,345.36,12.1,9.7,0.075,603664.9,603664.9,25508,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834235,1606951.00
02/11/2017 12:30,2,0.271,ACTIVE,212.61,344.45,59.954,1486834204,"201051344000594","219011344069620",31.81,3.70,0,332.43,355.58,8.8,6.6,0.031,619924.6,619924.6,25355,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834236,1606952.00
02/11/2017 12:30,2,0.207,ALERT,212.16,336.34,59.965,1486834204,"201051344001203","219011344069620",22.80,3.30,0,299.67,351.97,4.8,2.7,0.000,612052.1,612052.1,25491,0,0,0,L,1122011218,0,122.23,120.65,0002,1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834238,1606953.00
02/11/2017 12:30,2,1.172,ACTIVE,210.80,351.37,59.965,1486834204,"274151322000054","219011344069620",31.93,9.30,0,331.53,366.10,37.9,34.7,0.256,848657.1,848657.1,24963,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834239,1606954.00
02/11/2017 12:30,2,1.348,ACTIVE,213.06,351.67,59.959,1486834204,"201051344000867","219011344069620",31.65,6.30,0,333.93,374.21,43.2,39.8,0.336,606379.0,606379.0,25523,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834240,1606955.00
02/11/2017 12:30,2,0.475,ACTIVE,211.93,380.52,59.970,1486834204,"201051344001093","219011344069620",35.44,6.30,0,333.93,387.44,17.1,14.6,0.084,609409.2,609409.2,25358,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834241,1606956.00
02/11/2017 12:30,2,0.758,ACTIVE,212.83,376.31,59.933,1486834204,"201051344000900","219011344069620",34.73,6.00,0,336.34,388.64,26.7,23.8,0.194,625673.8,625673.8,24880,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834242,1606957.00
02/11/2017 12:30,2,1.244,ACTIVE,213.29,360.38,59.975,1486834204,"201051344000648","219011344069620",32.70,4.50,0,335.44,381.73,41.4,38.0,0.323,615240.5,615240.5,24966,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834243,1606958.00
02/11/2017 12:30,2,0.814,ACTIVE,213.29,372.41,59.981,1486834204,"201051344000569","219011344069620",34.27,6.70,0,335.14,388.04,28.4,25.5,0.199,627108.9,627108.9,24863,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834243,1606959.00
02/11/2017 12:30,2,0.691,ACTIVE,213.06,341.45,59.970,1486834204,"201051344000983","219011344069620",22.92,5.50,0,333.93,350.77,16.1,13.6,0.115,618656.4,618656.4,25062,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834244,1606960.00
02/11/2017 12:30,2,1.342,ACTIVE,213.29,349.26,59.970,1486834204,"201051344001158","219011344069620",31.35,4.50,0,335.74,373.61,42.6,39.2,0.345,607030.0,607030.0,25404,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834245,1606961.00
02/11/2017 12:30,2,0.623,ACTIVE,213.51,376.31,59.991,1486834204,"201051344000576","219011344069620",34.89,6.00,0,336.04,390.74,22.0,19.3,0.146,618040.5,618040.5,24941,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834246,1606962.00
02/11/2017 12:30,2,0.871,ACTIVE,211.25,361.29,59.933,1486834204,"274151322000087","219011344069620",33.30,10.70,0,333.33,374.51,29.5,26.5,0.190,820401.8,820401.8,25290,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486834247,1606963.00
02/11/2017 12:45,2,1.432,ACTIVE,213.51,350.47,60.018,1486835103,"201051344000645","219011344069620",31.39,6.70,0,335.14,373.01,45.5,42.0,0.362,617213.9,617213.9,24985,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835105,1606964.00
02/11/2017 12:45,2,1.275,ACTIVE,211.25,343.55,60.034,1486835103,"274151322000085","219011344069620",31.39,9.30,0,330.93,360.69,40.5,37.2,0.270,847252.4,847252.4,25010,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835106,1606965.00
02/11/2017 12:45,2,1.428,ACTIVE,213.74,352.87,59.996,1486835103,"201051344000633","219011344069620",31.53,6.00,0,333.33,374.81,45.6,42.1,0.371,606196.1,606196.1,25485,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835106,1606966.00
02/11/2017 12:45,2,1.432,ACTIVE,213.51,352.57,60.012,1486835103,"201051344000469","219011344069620",31.59,5.00,0,333.03,376.01,45.8,42.3,0.371,609099.8,609099.8,25441,0,0,0,L,1122011218,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835107,1606967.00
02/11/2017 12:45,2,1.434,ACTIVE,212.38,346.26,59.970,1486835103,"201051344000646","219011344069620",20.67,5.00,0,332.43,358.28,30.1,27.1,0.234,604894.9,604894.9,25364,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835108,1606968.00
02/11/2017 12:45,2,0.230,ACTIVE,210.80,348.96,59.970,1486835103,"274151322000052","219011344069620",32.22,8.00,0,333.33,353.47,7.5,5.4,0.031,876224.5,876224.5,24776,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835109,1606969.00
02/11/2017 12:45,2,1.480,ACTIVE,212.83,346.26,59.970,1486835103,"201051344000585","219011344069620",20.71,6.30,0,332.43,358.88,31.1,28.1,0.247,615380.1,615380.1,25520,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835110,1606970.00
02/11/2017 12:45,2,0.232,ALERT,212.38,337.84,59.975,1486835103,"201051344001230","219011344069620",23.28,3.70,0,299.97,342.35,5.5,3.4,0.009,608702.5,608702.5,25187,0,0,0,L,1122011218,0,122.23,120.88,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835112,1606971.00
02/11/2017 12:45,2,0.836,ACTIVE,213.06,375.41,59.986,1486835103,"201051344000582","219011344069620",34.63,7.00,0,334.54,389.54,29.3,26.3,0.203,600191.7,600191.7,25401,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835113,1606972.00
02/11/2017 12:45,2,1.469,ACTIVE,211.93,344.76,59.981,1486835103,"201051344000955","219011344069620",20.85,5.50,0,332.13,357.68,31.0,28.0,0.243,615638.3,615638.3,25326,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835114,1606973.00
02/11/2017 12:45,2,0.418,ACTIVE,211.03,339.34,59.981,1486835103,"274151322000094","219011344069620",22.80,6.00,0,333.63,342.35,9.7,7.4,0.062,721336.4,721336.4,25665,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835115,1606974.00
02/11/2017 12:45,2,1.412,ACTIVE,213.51,357.68,60.002,1486835103,"201051344000579","219011344069620",32.28,6.00,0,333.63,377.52,46.2,42.7,0.367,624697.7,624697.7,25300,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835115,1606975.00
02/11/2017 12:45,2,0.221,ALERT,212.16,337.84,59.975,1486835103,"201051344000890","219011344069620",23.87,3.70,0,300.27,343.85,5.4,3.3,0.000,612577.3,612577.3,25388,0,0,0,L,1122011218,0,122.23,120.65,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835117,1606976.00
02/11/2017 12:45,2,0.209,ALERT,212.61,339.04,59.981,1486835103,"201051344000438","219011344069620",28.69,3.30,0,299.97,349.86,6.1,4.0,0.004,613702.9,613702.9,25370,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835119,1606977.00
02/11/2017 12:45,2,0.246,ALERT,212.61,301.77,59.970,1486835103,"201051344000417","219011344069620",20.91,3.30,0,299.37,303.28,5.2,3.1,0.000,596696.4,596696.4,25591,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1486835121,1606978.00
02/11/2017 12:45,2,0.170,ALERT,210.80,337.54,59.970,1486835103,"274151322000083","219011344069620",24.05,6.30,0,297.57,347.46,4.1,2.0,0.018,867648.6,867648.6,24821,0,0,0,L,1151911521,0,121.33,121.55,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835123,1606979.00
02/11/2017 12:45,2,0.180,ACTIVE,211.48,342.05,59.933,1486835103,"274151322000076","219011344069620",31.73,7.70,0,333.93,346.26,5.8,3.7,0.031,924846.0,924846.0,24922,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835124,1606980.00
02/11/2017 12:45,2,1.439,ACTIVE,213.29,351.07,59.975,1486835103,"201051344000868","219011344069620",31.53,5.00,0,333.63,374.81,46.0,42.5,0.367,607555.4,607555.4,25464,0,0,0,L,1122011218,0,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835125,1606981.00
02/11/2017 12:45,2,0.111,ALERT,210.80,336.34,59.922,1486835103,"274151322000095","219011344069620",29.68,6.30,0,297.87,369.10,3.4,1.3,0.009,916254.8,916254.8,25013,0,0,0,L,1151911521,0,121.78,121.33,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835126,1606982.00
02/11/2017 12:45,2,1.443,ACTIVE,213.06,347.46,59.965,1486835103,"201051344000988","219011344069620",20.61,6.00,0,333.63,360.99,30.2,27.2,0.243,569142.6,569142.6,25502,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835127,1606983.00
02/11/2017 12:45,2,0.148,ALERT,212.38,302.07,59.944,1486835103,"201051344001025","219011344069620",22.92,3.00,0,299.37,314.40,3.5,1.4,0.000,613439.8,613439.8,25551,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1486835129,1606984.00
02/11/2017 12:45,2,0.812,ACTIVE,213.29,373.61,59.965,1486835103,"201051344000458","219011344069620",34.47,7.70,0,335.14,388.04,28.5,25.6,0.203,617767.3,617767.3,25128,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835130,1606985.00
02/11/2017 12:45,2,1.035,ACTIVE,213.96,373.91,59.975,1486835103,"201051344000853","219011344069620",34.23,7.00,0,337.24,388.94,36.0,32.8,0.274,617339.8,617339.8,24973,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835131,1606986.00
02/11/2017 12:45,2,0.248,ALERT,212.83,339.95,59.975,1486835103,"201051344000685","219011344069620",22.78,3.70,0,299.07,381.12,5.8,3.7,0.013,613583.9,613583.9,25251,0,0,0,L,1122011218,0,122.91,120.88,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835133,1606987.00
