ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 12:45,2,1.451,ACTIVE,212.83,351.37,59.965,1486835103,"201051344000917","219011344069620",31.51,7.70,0,331.83,374.81,46.3,42.8,0.380,610285.0,610285.0,25262,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835134,1606988.00
02/11/2017 12:45,2,0.219,ALERT,212.83,339.34,59.922,1486835103,"201051344001145","219011344069620",30.97,4.00,0,300.27,351.07,6.9,4.7,0.022,617324.6,617324.6,25103,0,0,0,L,1122011218,0,122.23,121.10,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835135,1606989.00
02/11/2017 12:45,2,0.262,ALERT,212.61,339.04,59.975,1486835103,"201051344000651","219011344069620",25.50,5.00,0,299.37,359.78,6.8,4.6,0.013,608180.9,608180.9,25446,0,0,0,L,1122011218,0,122.46,120.88,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835137,1606990.00
02/11/2017 12:45,2,0.154,ACTIVE,210.80,336.04,59.975,1486835103,"274151322000088","219011344069620",24.13,8.00,0,317.70,364.59,3.8,1.7,0.004,831994.9,831994.9,25021,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835138,1606991.00
02/11/2017 12:45,2,0.594,ACTIVE,211.70,408.18,59.991,1486835103,"274151322000068","219011344069620",38.45,10.30,0,330.63,420.20,23.2,20.5,0.141,722192.4,722192.4,25559,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835139,1606992.00
02/11/2017 12:45,2,0.535,ACTIVE,212.61,340.25,59.965,1486835103,"201051344001135","219011344069620",23.12,6.00,0,331.83,345.66,12.6,10.3,0.080,603667.3,603667.3,25509,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835140,1606993.00
02/11/2017 12:45,2,0.277,ACTIVE,212.83,348.96,59.996,1486835103,"201051344000594","219011344069620",32.28,4.50,0,332.73,354.07,9.1,6.9,0.031,619926.2,619926.2,25356,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835141,1606994.00
02/11/2017 12:45,2,0.168,ALERT,212.61,302.37,59.970,1486835103,"201051344001203","219011344069620",23.50,3.30,0,299.37,360.99,4.0,2.0,0.000,612052.5,612052.5,25493,0,0,0,L,1122011218,0,122.46,121.10,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835143,1606995.00
02/11/2017 12:45,2,1.236,ACTIVE,210.80,349.26,59.933,1486835103,"274151322000054","219011344069620",31.81,10.70,0,330.03,366.40,40.0,36.6,0.265,848665.4,848665.4,24964,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835144,1606996.00
02/11/2017 12:45,2,1.438,ACTIVE,213.29,349.86,59.965,1486835103,"201051344000867","219011344069620",31.17,6.70,0,332.73,373.31,45.4,41.8,0.354,606388.6,606388.6,25524,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835144,1606997.00
02/11/2017 12:45,2,0.496,ACTIVE,212.83,373.61,59.970,1486835103,"201051344001093","219011344069620",34.75,6.70,0,333.63,387.14,17.5,15.0,0.088,609412.8,609412.8,25359,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835145,1606998.00
02/11/2017 12:45,2,0.797,ACTIVE,213.29,376.92,59.965,1486835103,"201051344000900","219011344069620",34.71,6.30,0,335.14,389.84,28.0,25.1,0.208,625679.6,625679.6,24881,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835146,1606999.00
02/11/2017 12:45,2,1.305,ACTIVE,213.51,360.69,59.970,1486835103,"201051344000648","219011344069620",32.74,5.00,0,334.54,382.03,43.2,39.8,0.340,615249.7,615249.7,24967,0,0,0,L,1122011218,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835147,1607000.00
02/11/2017 12:45,2,0.844,ACTIVE,213.74,375.71,59.959,1486835103,"201051344000569","219011344069620",34.67,7.30,0,335.14,388.34,29.6,26.7,0.203,627115.1,627115.1,24864,0,0,0,L,1122011218,0,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835148,1607001.00
02/11/2017 12:45,2,0.537,ACTIVE,213.51,367.30,59.986,1486835103,"201051344000983","219011344069620",34.03,6.30,0,333.93,385.03,18.5,15.9,0.110,618659.9,618659.9,25063,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835149,1607002.00
02/11/2017 12:45,2,1.402,ACTIVE,213.74,350.47,59.970,1486835103,"201051344001158","219011344069620",31.47,6.00,0,334.24,374.21,44.7,41.2,0.371,607039.5,607039.5,25405,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835150,1607003.00
02/11/2017 12:45,2,0.652,ACTIVE,213.96,378.72,59.975,1486835103,"201051344000576","219011344069620",35.17,6.70,0,336.64,388.64,23.2,20.5,0.146,618045.2,618045.2,24942,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835151,1607004.00
02/11/2017 12:45,2,0.910,ACTIVE,211.25,366.10,59.949,1486835103,"274151322000087","219011344069620",33.46,11.70,0,334.24,375.11,30.9,27.9,0.199,820408.3,820408.3,25291,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486835152,1607005.00
02/11/2017 13:00,2,1.590,ACTIVE,214.19,352.87,60.002,1486836003,"201051344000645","219011344069620",31.41,7.30,0,334.84,374.21,50.6,46.9,0.402,617224.5,617224.5,24986,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836004,1607006.00
02/11/2017 13:00,2,1.439,ACTIVE,211.48,344.45,59.954,1486836003,"274151322000085","219011344069620",31.01,10.00,0,331.53,362.49,45.3,41.8,0.305,847261.9,847261.9,25011,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836005,1607007.00
02/11/2017 13:00,2,1.561,ACTIVE,214.19,355.88,60.002,1486836003,"201051344000633","219011344069620",31.91,6.70,0,334.84,376.62,50.5,46.8,0.411,606206.7,606206.7,25486,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836006,1607008.00
02/11/2017 13:00,2,1.588,ACTIVE,213.96,353.47,60.007,1486836003,"201051344000469","219011344069620",31.47,6.00,0,335.44,375.41,50.7,47.0,0.415,609110.5,609110.5,25442,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836007,1607009.00
02/11/2017 13:00,2,1.604,ACTIVE,212.38,346.56,59.996,1486836003,"201051344000646","219011344069620",20.67,6.00,0,333.03,360.99,33.6,30.5,0.274,604901.8,604901.8,25365,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836007,1607010.00
02/11/2017 13:00,2,0.246,ACTIVE,211.25,366.70,60.007,1486836003,"274151322000052","219011344069620",34.23,9.70,0,333.63,371.21,8.5,6.3,0.035,876225.9,876225.9,24777,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836008,1607011.00
02/11/2017 13:00,2,1.650,ACTIVE,212.83,346.86,60.002,1486836003,"201051344000585","219011344069620",20.69,6.70,0,333.93,361.29,34.6,31.5,0.278,615387.3,615387.3,25521,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836009,1607012.00
02/11/2017 13:00,2,0.242,ACTIVE,212.61,339.04,60.002,1486836003,"201051344001230","219011344069620",23.46,4.50,0,300.27,341.75,5.8,3.6,0.013,608703.3,608703.3,25189,0,0,0,L,1122011218,0,122.46,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836010,1607013.00
02/11/2017 13:00,2,0.920,ACTIVE,213.29,378.12,59.996,1486836003,"201051344000582","219011344069620",34.77,7.30,0,336.04,390.74,32.5,29.5,0.230,600198.4,600198.4,25402,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836011,1607014.00
02/11/2017 13:00,2,1.648,ACTIVE,212.38,345.66,60.002,1486836003,"201051344000955","219011344069620",20.67,6.30,0,332.73,360.69,34.6,31.5,0.278,615645.5,615645.5,25327,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836012,1607015.00
02/11/2017 13:00,2,0.412,ACTIVE,211.25,338.74,60.039,1486836003,"274151322000094","219011344069620",26.44,7.00,0,333.93,343.85,11.1,8.8,0.071,721338.3,721338.3,25666,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836013,1607016.00
02/11/2017 13:00,2,1.582,ACTIVE,214.19,355.58,60.002,1486836003,"201051344000579","219011344069620",31.93,6.70,0,335.14,378.42,51.2,47.5,0.411,624708.5,624708.5,25301,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836014,1607017.00
02/11/2017 13:00,2,0.197,ACTIVE,212.61,338.44,60.002,1486836003,"201051344000890","219011344069620",27.57,4.00,0,300.57,347.16,5.5,3.4,0.000,612578.1,612578.1,25390,0,0,0,L,1122011218,0,122.46,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836015,1607018.00
02/11/2017 13:00,2,0.219,ACTIVE,212.83,339.34,59.965,1486836003,"201051344000438","219011344069620",29.30,4.00,0,300.27,343.25,6.5,4.4,0.009,613703.8,613703.8,25372,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836016,1607019.00
02/11/2017 13:00,2,0.250,ALERT,212.83,326.42,59.996,1486836003,"201051344000417","219011344069620",18.23,4.00,0,299.97,339.04,4.6,2.5,0.000,596697.1,596697.1,25593,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,10,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836018,1607020.00
02/11/2017 13:00,2,0.188,ACTIVE,211.48,338.44,59.986,1486836003,"274151322000083","219011344069620",23.74,7.00,0,333.33,341.15,4.5,2.4,0.022,867649.2,867649.2,24823,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836019,1607021.00
02/11/2017 13:00,2,0.193,ACTIVE,212.16,361.59,59.991,1486836003,"274151322000076","219011344069620",33.77,9.30,0,335.14,365.49,6.6,4.4,0.022,924846.9,924846.9,24923,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836019,1607022.00
02/11/2017 13:00,2,1.605,ACTIVE,213.51,351.97,59.986,1486836003,"201051344000868","219011344069620",31.23,6.00,0,333.93,373.91,50.8,47.1,0.407,607566.1,607566.1,25465,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836020,1607023.00
02/11/2017 13:00,2,0.123,ACTIVE,211.25,337.24,59.986,1486836003,"274151322000095","219011344069620",29.96,7.00,0,324.02,347.16,3.8,1.7,0.004,916255.1,916255.1,25015,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836021,1607024.00
02/11/2017 13:00,2,1.604,ACTIVE,213.96,349.56,59.991,1486836003,"201051344000988","219011344069620",20.52,7.00,0,334.24,363.39,33.3,30.2,0.265,569149.4,569149.4,25503,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836022,1607025.00
02/11/2017 13:00,2,0.152,ACTIVE,212.38,302.68,60.007,1486836003,"201051344001025","219011344069620",23.76,3.70,0,300.27,305.08,3.7,1.6,0.000,613440.1,613440.1,25553,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836023,1607026.00
02/11/2017 13:00,2,0.877,ACTIVE,213.74,376.01,59.991,1486836003,"201051344000458","219011344069620",34.73,9.00,0,336.04,389.54,30.8,27.8,0.225,617773.7,617773.7,25129,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836024,1607027.00
02/11/2017 13:00,2,1.146,ACTIVE,214.41,375.41,59.975,1486836003,"201051344000853","219011344069620",34.29,8.00,0,339.34,390.14,39.9,36.6,0.309,617348.1,617348.1,24974,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836025,1607028.00
02/11/2017 13:00,2,0.264,ACTIVE,213.06,340.55,59.996,1486836003,"201051344000685","219011344069620",22.78,4.50,0,319.21,360.99,6.1,3.9,0.018,613584.9,613584.9,25253,0,0,0,L,1122011218,0,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836026,1607029.00
02/11/2017 13:00,2,1.621,ACTIVE,213.06,352.27,59.954,1486836003,"201051344000917","219011344069620",31.31,8.00,0,333.63,376.62,51.4,47.7,0.424,610295.8,610295.8,25263,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836027,1607030.00
02/11/2017 13:00,2,0.234,ACTIVE,212.83,340.85,59.986,1486836003,"201051344001145","219011344069620",31.49,5.00,0,334.24,351.97,7.5,5.3,0.027,617325.8,617325.8,25105,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836028,1607031.00
02/11/2017 13:00,2,0.262,ACTIVE,212.83,340.25,60.028,1486836003,"201051344000651","219011344069620",26.06,6.00,0,331.23,348.36,6.9,4.8,0.013,608182.0,608182.0,25448,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836029,1607032.00
02/11/2017 13:00,2,0.162,ACTIVE,211.03,337.84,59.986,1486836003,"274151322000088","219011344069620",24.95,9.00,0,332.43,340.55,4.1,2.0,0.018,831995.3,831995.3,25022,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836030,1607033.00
02/11/2017 13:00,2,0.691,ACTIVE,211.93,420.20,59.986,1486836003,"274151322000068","219011344069620",39.16,11.70,0,332.13,428.61,27.5,24.6,0.181,722197.8,722197.8,25560,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836030,1607034.00
02/11/2017 13:00,2,0.604,ACTIVE,212.61,340.55,60.028,1486836003,"201051344001135","219011344069620",22.98,6.30,0,333.63,347.16,14.1,11.7,0.088,603669.9,603669.9,25510,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836031,1607035.00
02/11/2017 13:00,2,0.662,ACTIVE,213.29,342.65,60.007,1486836003,"201051344000594","219011344069620",22.98,5.50,0,332.73,360.99,15.3,12.9,0.102,619928.3,619928.3,25357,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836032,1607036.00
02/11/2017 13:00,2,0.166,ALERT,212.61,303.58,60.002,1486836003,"201051344001203","219011344069620",23.62,4.00,0,300.57,354.97,4.0,1.9,0.000,612053.0,612053.0,25495,0,0,0,L,1122011218,0,122.68,121.10,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836034,1607037.00
02/11/2017 13:00,2,1.395,ACTIVE,211.25,357.38,59.991,1486836003,"274151322000054","219011344069620",31.69,11.70,0,332.13,366.40,44.8,41.3,0.301,848674.8,848674.8,24965,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836035,1607038.00
02/11/2017 13:00,2,1.594,ACTIVE,213.74,351.67,59.954,1486836003,"201051344000867","219011344069620",31.29,7.30,0,333.63,375.41,50.5,46.8,0.407,606399.2,606399.2,25525,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836036,1607039.00
02/11/2017 13:00,2,0.521,ACTIVE,212.83,381.12,59.991,1486836003,"201051344001093","219011344069620",35.52,7.30,0,334.54,388.34,18.9,16.3,0.093,609416.5,609416.5,25360,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836037,1607040.00
02/11/2017 13:00,2,0.889,ACTIVE,213.74,378.42,59.991,1486836003,"201051344000900","219011344069620",34.81,6.70,0,336.64,391.04,31.2,28.2,0.243,625685.9,625685.9,24882,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836038,1607041.00
02/11/2017 13:00,2,1.449,ACTIVE,213.96,363.09,59.991,1486836003,"201051344000648","219011344069620",32.76,6.00,0,336.64,383.83,48.2,44.6,0.380,615259.8,615259.8,24968,0,0,0,L,1122011218,0,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836039,1607042.00
02/11/2017 13:00,2,0.943,ACTIVE,213.96,375.11,59.991,1486836003,"201051344000569","219011344069620",34.49,8.00,0,334.84,389.84,33.0,29.9,0.243,627121.9,627121.9,24865,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836039,1607043.00
02/11/2017 13:00,2,0.590,ACTIVE,213.51,373.61,59.981,1486836003,"201051344000983","219011344069620",34.65,7.30,0,335.74,391.94,20.6,18.0,0.133,618664.0,618664.0,25064,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836040,1607044.00
02/11/2017 13:00,2,1.580,ACTIVE,213.74,352.27,59.991,1486836003,"201051344001158","219011344069620",31.23,6.70,0,334.24,374.21,50.0,46.3,0.411,607050.0,607050.0,25406,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836041,1607045.00
02/11/2017 13:00,2,0.715,ACTIVE,214.19,379.32,59.996,1486836003,"201051344000576","219011344069620",35.03,7.00,0,337.84,390.74,25.4,22.6,0.172,618050.4,618050.4,24943,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836042,1607046.00
02/11/2017 13:00,2,1.033,ACTIVE,211.25,367.60,59.986,1486836003,"274151322000087","219011344069620",33.36,12.70,0,333.63,375.71,34.9,31.8,0.230,820415.4,820415.4,25292,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836043,1607047.00
02/11/2017 13:15,2,1.531,ACTIVE,214.64,353.17,59.970,1486836904,"201051344000645","219011344069620",31.37,7.00,0,336.64,375.11,48.7,45.0,0.384,617236.0,617236.0,24987,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836905,1607048.00
02/11/2017 13:15,2,1.371,ACTIVE,211.93,345.06,59.981,1486836904,"274151322000085","219011344069620",31.17,10.30,0,333.03,362.49,43.3,39.9,0.287,847272.1,847272.1,25012,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836906,1607049.00
02/11/2017 13:15,2,1.496,ACTIVE,214.41,355.88,59.991,1486836904,"201051344000633","219011344069620",31.95,7.00,0,336.64,380.52,48.5,44.9,0.393,606218.1,606218.1,25487,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836907,1607050.00
02/11/2017 13:15,2,1.527,ACTIVE,214.41,352.87,59.975,1486836904,"201051344000469","219011344069620",31.47,6.00,0,335.44,376.62,48.8,45.1,0.393,609122.0,609122.0,25443,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836907,1607051.00
02/11/2017 13:15,2,1.539,ACTIVE,212.61,346.56,59.981,1486836904,"201051344000646","219011344069620",20.63,6.30,0,333.33,362.49,32.2,29.1,0.261,604909.3,604909.3,25366,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836908,1607052.00
02/11/2017 13:15,2,0.240,ACTIVE,211.48,361.29,59.949,1486836904,"274151322000052","219011344069620",33.73,10.70,0,333.63,371.51,8.2,6.0,0.031,876227.4,876227.4,24778,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836909,1607053.00
02/11/2017 13:15,2,1.594,ACTIVE,212.83,347.46,59.959,1486836904,"201051344000585","219011344069620",20.54,7.30,0,333.03,362.79,33.1,30.1,0.261,615394.9,615394.9,25522,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836910,1607054.00
02/11/2017 13:15,2,0.229,ALERT,212.61,338.74,59.975,1486836904,"201051344001230","219011344069620",24.13,4.50,0,301.77,341.75,5.6,3.5,0.004,608704.2,608704.2,25190,0,0,0,L,1122011218,0,122.46,120.88,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836912,1607055.00
02/11/2017 13:15,2,0.875,ACTIVE,213.29,378.42,59.981,1486836904,"201051344000582","219011344069620",34.81,7.70,0,334.84,391.34,31.1,28.1,0.221,600205.5,600205.5,25403,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836913,1607056.00
02/11/2017 13:15,2,1.586,ACTIVE,212.38,345.96,59.981,1486836904,"201051344000955","219011344069620",20.59,6.70,0,333.03,361.89,33.1,30.0,0.265,615653.1,615653.1,25328,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836914,1607057.00
02/11/2017 13:15,2,0.412,ACTIVE,211.48,340.55,59.986,1486836904,"274151322000094","219011344069620",26.60,7.30,0,333.93,344.45,11.1,8.8,0.075,721340.5,721340.5,25667,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836915,1607058.00
02/11/2017 13:15,2,1.502,ACTIVE,213.96,358.58,59.986,1486836904,"201051344000579","219011344069620",32.22,7.00,0,338.14,380.22,49.1,45.5,0.389,624720.1,624720.1,25302,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836916,1607059.00
02/11/2017 13:15,2,0.195,ALERT,212.61,338.14,60.018,1486836904,"201051344000890","219011344069620",27.39,4.00,0,300.87,341.75,5.4,3.3,0.000,612578.9,612578.9,25391,0,0,0,L,1122011218,0,122.46,120.65,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836917,1607060.00
02/11/2017 13:15,2,0.215,ALERT,212.83,339.95,59.986,1486836904,"201051344000438","219011344069620",29.16,4.00,0,300.87,342.95,6.4,4.3,0.009,613704.9,613704.9,25373,0,0,0,L,1122011218,0,122.68,121.33,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836919,1607061.00
02/11/2017 13:15,2,0.232,ALERT,212.83,302.37,59.986,1486836904,"201051344000417","219011344069620",21.31,4.00,0,300.87,339.34,5.0,2.9,0.000,596697.9,596697.9,25595,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,17,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836921,1607062.00
02/11/2017 13:15,2,0.180,ACTIVE,211.48,337.54,59.986,1486836904,"274151322000083","219011344069620",24.01,7.00,0,333.93,341.45,4.3,2.3,0.018,867649.7,867649.7,24824,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836922,1607063.00
02/11/2017 13:15,2,0.186,ACTIVE,212.38,354.67,59.986,1486836904,"274151322000076","219011344069620",32.94,10.00,0,336.04,365.49,6.2,4.1,0.022,924847.9,924847.9,24924,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836923,1607064.00
02/11/2017 13:15,2,1.535,ACTIVE,213.96,352.87,59.986,1486836904,"201051344000868","219011344069620",31.23,6.00,0,334.84,374.81,48.6,45.0,0.384,607577.6,607577.6,25466,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836924,1607065.00
02/11/2017 13:15,2,0.117,ACTIVE,211.48,337.24,59.981,1486836904,"274151322000095","219011344069620",29.74,7.00,0,333.93,340.25,3.6,1.5,0.013,916255.5,916255.5,25016,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836925,1607066.00
02/11/2017 13:15,2,1.527,ACTIVE,214.19,350.47,59.986,1486836904,"201051344000988","219011344069620",20.65,7.00,0,335.14,365.19,31.9,28.9,0.256,569156.8,569156.8,25504,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836925,1607067.00
02/11/2017 13:15,2,0.146,ACTIVE,212.61,302.68,59.981,1486836904,"201051344001025","219011344069620",23.38,4.00,0,300.27,305.08,3.5,1.5,0.000,613440.5,613440.5,25554,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836926,1607068.00
02/11/2017 13:15,2,0.850,ACTIVE,213.96,376.31,59.986,1486836904,"201051344000458","219011344069620",34.69,9.00,0,337.24,389.84,29.9,26.9,0.217,617780.6,617780.6,25130,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836927,1607069.00
02/11/2017 13:15,2,1.125,ACTIVE,214.64,372.71,59.949,1486836904,"201051344000853","219011344069620",34.11,7.70,0,339.34,391.04,38.9,35.6,0.296,617357.1,617357.1,24975,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836928,1607070.00
02/11/2017 13:15,2,0.256,ACTIVE,212.83,340.25,59.975,1486836904,"201051344000685","219011344069620",22.80,4.00,0,334.24,347.16,5.9,3.8,0.018,613585.8,613585.8,25254,0,0,0,L,1122011218,0,123.14,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836929,1607071.00
02/11/2017 13:15,2,1.543,ACTIVE,212.83,351.97,60.007,1486836904,"201051344000917","219011344069620",31.47,8.50,0,333.63,377.22,49.2,45.6,0.398,610307.4,610307.4,25264,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836930,1607072.00
02/11/2017 13:15,2,0.227,ACTIVE,212.83,340.25,59.981,1486836904,"201051344001145","219011344069620",31.41,5.00,0,336.34,354.07,7.2,5.1,0.022,617327.1,617327.1,25106,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836931,1607073.00
02/11/2017 13:15,2,0.254,ACTIVE,212.83,339.65,59.975,1486836904,"201051344000651","219011344069620",26.36,6.30,0,333.93,345.66,6.8,4.7,0.009,608183.2,608183.2,25449,0,0,0,L,1122011218,0,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836932,1607074.00
02/11/2017 13:15,2,0.129,ACTIVE,211.25,336.64,59.970,1486836904,"274151322000088","219011344069620",30.26,9.70,0,332.73,340.55,3.9,1.9,0.004,831995.8,831995.8,25023,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836933,1607075.00
02/11/2017 13:15,2,0.678,ACTIVE,212.16,417.19,59.981,1486836904,"274151322000068","219011344069620",39.36,12.70,0,332.43,428.31,27.1,24.2,0.172,722203.9,722203.9,25561,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836934,1607076.00
02/11/2017 13:15,2,0.578,ACTIVE,212.61,339.95,59.991,1486836904,"201051344001135","219011344069620",22.98,7.00,0,333.63,348.06,13.4,11.1,0.084,603672.7,603672.7,25511,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836935,1607077.00
02/11/2017 13:15,2,0.639,ACTIVE,213.51,342.65,59.986,1486836904,"201051344000594","219011344069620",22.90,5.50,0,333.93,351.37,14.8,12.4,0.093,619931.5,619931.5,25358,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836936,1607078.00
02/11/2017 13:15,2,0.166,ACTIVE,212.61,302.98,59.954,1486836904,"201051344001203","219011344069620",23.56,3.70,0,301.47,333.63,4.0,1.9,0.000,612053.5,612053.5,25497,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836937,1607079.00
02/11/2017 13:15,2,1.334,ACTIVE,211.25,354.67,59.975,1486836904,"274151322000054","219011344069620",31.71,12.30,0,332.13,366.10,42.9,39.4,0.292,848684.8,848684.8,24966,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836938,1607080.00
02/11/2017 13:15,2,1.514,ACTIVE,214.19,351.97,59.991,1486836904,"201051344000867","219011344069620",31.55,7.70,0,334.84,375.41,48.4,44.7,0.384,606410.6,606410.6,25526,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836939,1607081.00
02/11/2017 13:15,2,0.514,ACTIVE,212.61,374.81,59.986,1486836904,"201051344001093","219011344069620",34.81,7.30,0,333.93,389.84,18.1,15.6,0.093,609420.5,609420.5,25361,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836940,1607082.00
02/11/2017 13:15,2,0.863,ACTIVE,214.19,377.22,59.986,1486836904,"201051344000900","219011344069620",34.75,6.70,0,337.54,391.94,30.4,27.4,0.230,625692.9,625692.9,24883,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836941,1607083.00
02/11/2017 13:15,2,1.406,ACTIVE,214.41,360.38,59.986,1486836904,"201051344000648","219011344069620",32.60,5.50,0,337.24,386.23,46.5,42.9,0.362,615270.7,615270.7,24969,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836942,1607084.00
02/11/2017 13:15,2,0.908,ACTIVE,214.19,376.31,59.991,1486836904,"201051344000569","219011344069620",34.65,8.00,0,336.94,389.84,31.9,28.9,0.225,627129.2,627129.2,24866,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836942,1607085.00
02/11/2017 13:15,2,0.566,ACTIVE,214.19,379.32,59.986,1486836904,"201051344000983","219011344069620",35.25,7.70,0,336.34,392.25,20.3,17.7,0.128,618668.4,618668.4,25065,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836943,1607086.00
02/11/2017 13:15,2,1.506,ACTIVE,214.41,352.57,59.991,1486836904,"201051344001158","219011344069620",31.37,6.70,0,334.54,374.51,47.9,44.3,0.398,607061.3,607061.3,25407,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836944,1607087.00
02/11/2017 13:15,2,0.697,ACTIVE,214.41,378.12,60.007,1486836904,"201051344000576","219011344069620",34.99,6.70,0,334.84,391.04,24.8,22.0,0.168,618055.9,618055.9,24944,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836945,1607088.00
02/11/2017 13:15,2,0.984,ACTIVE,211.48,365.19,59.965,1486836904,"274151322000087","219011344069620",33.48,13.00,0,333.03,376.01,33.3,30.2,0.217,820423.1,820423.1,25293,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486836946,1607089.00
02/11/2017 13:30,2,1.619,ACTIVE,214.41,353.47,59.970,1486837803,"201051344000645","219011344069620",31.55,7.00,0,336.94,377.52,51.8,48.1,0.411,617247.5,617247.5,24988,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837804,1607090.00
02/11/2017 13:30,2,1.467,ACTIVE,211.48,343.85,59.970,1486837803,"274151322000085","219011344069620",31.25,10.30,0,333.33,363.09,46.5,42.9,0.309,847282.3,847282.3,25013,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837805,1607091.00
02/11/2017 13:30,2,1.625,ACTIVE,214.41,355.28,59.954,1486837803,"201051344000633","219011344069620",31.41,7.00,0,337.54,378.42,51.8,48.0,0.424,606229.7,606229.7,25488,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837806,1607092.00
02/11/2017 13:30,2,1.617,ACTIVE,214.19,355.28,59.959,1486837803,"201051344000469","219011344069620",31.75,6.30,0,335.74,379.32,52.0,48.3,0.424,609133.6,609133.6,25444,0,0,0,L,1122011218,0,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837807,1607093.00
02/11/2017 13:30,2,1.633,ACTIVE,212.83,347.76,59.970,1486837803,"201051344000646","219011344069620",20.81,6.70,0,333.33,362.49,34.5,31.4,0.270,604916.7,604916.7,25367,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837808,1607094.00
02/11/2017 13:30,2,0.248,ACTIVE,211.25,370.30,59.970,1486837803,"274151322000052","219011344069620",34.55,11.30,0,334.54,373.61,8.8,6.6,0.031,876229.0,876229.0,24779,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837808,1607095.00
02/11/2017 13:30,2,1.693,ACTIVE,213.29,348.06,59.970,1486837803,"201051344000585","219011344069620",20.71,7.30,0,333.33,362.79,35.5,32.4,0.283,615402.7,615402.7,25523,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837809,1607096.00
02/11/2017 13:30,2,0.242,ACTIVE,212.83,339.04,59.975,1486837803,"201051344001230","219011344069620",23.40,5.00,0,301.17,342.35,5.8,3.7,0.013,608705.1,608705.1,25192,0,0,0,L,1122011218,0,122.46,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837810,1607097.00
02/11/2017 13:30,2,0.936,ACTIVE,213.51,379.32,59.954,1486837803,"201051344000582","219011344069620",34.85,7.70,0,334.84,392.25,33.1,30.1,0.239,600212.7,600212.7,25404,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837811,1607098.00
02/11/2017 13:30,2,1.668,ACTIVE,212.83,347.46,59.975,1486837803,"201051344000955","219011344069620",20.87,7.00,0,333.03,361.59,35.3,32.2,0.283,615660.8,615660.8,25329,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837812,1607099.00
02/11/2017 13:30,2,0.473,ACTIVE,211.25,338.14,59.922,1486837803,"274151322000094","219011344069620",26.30,7.30,0,335.14,344.76,12.6,10.2,0.075,721342.8,721342.8,25668,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837813,1607100.00
02/11/2017 13:30,2,1.635,ACTIVE,214.19,353.77,59.970,1486837803,"201051344000579","219011344069620",31.65,7.30,0,338.14,379.32,52.4,48.7,0.420,624731.8,624731.8,25303,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837814,1607101.00
02/11/2017 13:30,2,0.195,ACTIVE,212.83,339.04,59.986,1486837803,"201051344000890","219011344069620",27.69,4.50,0,300.57,342.65,5.5,3.4,0.004,612579.8,612579.8,25393,0,0,0,L,1122011218,0,122.68,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837815,1607102.00
02/11/2017 13:30,2,0.223,ACTIVE,213.29,340.25,59.986,1486837803,"201051344000438","219011344069620",29.68,4.00,0,300.87,344.76,6.7,4.6,0.013,613706.0,613706.0,25375,0,0,0,L,1122011218,0,122.68,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837816,1607103.00
02/11/2017 13:30,2,0.246,ALERT,213.51,325.22,59.975,1486837803,"201051344000417","219011344069620",21.03,5.00,0,300.27,340.55,5.3,3.2,0.000,596698.5,596698.5,25597,0,0,0,L,1122011218,0,122.46,121.55,0002,3,0,0,0,0,0,0,39,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837817,1607104.00
02/11/2017 13:30,2,0.189,ACTIVE,211.25,337.54,59.996,1486837803,"274151322000083","219011344069620",23.70,7.00,0,334.24,341.45,4.5,2.5,0.013,867650.3,867650.3,24825,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837818,1607105.00
02/11/2017 13:30,2,0.195,ACTIVE,211.93,366.10,59.928,1486837803,"274151322000076","219011344069620",34.19,10.30,0,336.34,369.10,6.8,4.7,0.027,924849.0,924849.0,24925,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837819,1607106.00
02/11/2017 13:30,2,1.621,ACTIVE,213.74,352.57,59.981,1486837803,"201051344000868","219011344069620",31.53,6.30,0,334.84,376.62,51.9,48.1,0.415,607589.2,607589.2,25467,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837820,1607107.00
02/11/2017 13:30,2,0.125,ACTIVE,211.25,337.54,60.002,1486837803,"274151322000095","219011344069620",29.44,7.30,0,332.43,341.75,3.7,1.7,0.009,916255.9,916255.9,25017,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837821,1607108.00
02/11/2017 13:30,2,1.646,ACTIVE,213.96,350.17,59.965,1486837803,"201051344000988","219011344069620",20.46,7.30,0,336.04,366.70,34.1,31.0,0.274,569164.2,569164.2,25505,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837822,1607109.00
02/11/2017 13:30,2,0.150,ACTIVE,212.83,303.28,59.938,1486837803,"201051344001025","219011344069620",23.95,4.00,0,300.57,305.98,3.7,1.6,0.000,613440.9,613440.9,25555,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837823,1607110.00
02/11/2017 13:30,2,0.896,ACTIVE,213.96,377.82,59.970,1486837803,"201051344000458","219011344069620",34.87,9.30,0,337.24,390.74,31.9,28.8,0.234,617787.4,617787.4,25131,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837824,1607111.00
02/11/2017 13:30,2,1.199,ACTIVE,214.64,368.80,59.981,1486837803,"201051344000853","219011344069620",33.58,8.00,0,339.65,391.64,40.8,37.5,0.314,617366.2,617366.2,24976,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837825,1607112.00
02/11/2017 13:30,2,0.266,ACTIVE,213.29,340.55,59.981,1486837803,"201051344000685","219011344069620",22.94,4.50,0,327.32,351.07,6.2,4.1,0.018,613586.8,613586.8,25255,0,0,0,L,1122011218,0,123.14,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837826,1607113.00
02/11/2017 13:30,2,1.643,ACTIVE,213.06,353.77,59.996,1486837803,"201051344000917","219011344069620",31.61,8.50,0,333.93,378.12,52.6,48.8,0.429,610319.1,610319.1,25265,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837826,1607114.00
02/11/2017 13:30,2,0.238,ACTIVE,213.29,345.66,59.970,1486837803,"201051344001145","219011344069620",32.03,5.50,0,335.14,360.99,7.8,5.6,0.022,617328.4,617328.4,25107,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837827,1607115.00
02/11/2017 13:30,2,0.256,ACTIVE,213.06,340.55,59.959,1486837803,"201051344000651","219011344069620",27.21,6.00,0,331.83,347.16,7.1,4.9,0.009,608184.4,608184.4,25450,0,0,0,L,1122011218,0,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837828,1607116.00
02/11/2017 13:30,2,0.135,ACTIVE,210.80,337.54,60.023,1486837803,"274151322000088","219011344069620",30.30,10.00,0,333.63,340.85,4.2,2.1,0.022,831996.3,831996.3,25024,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837829,1607117.00
02/11/2017 13:30,2,0.734,ACTIVE,211.93,417.49,59.975,1486837803,"274151322000068","219011344069620",39.30,13.30,0,333.63,429.52,29.3,26.3,0.186,722210.1,722210.1,25562,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837830,1607118.00
02/11/2017 13:30,2,0.613,ACTIVE,212.83,341.45,60.012,1486837803,"201051344001135","219011344069620",23.06,7.00,0,333.03,348.06,14.4,11.9,0.097,603675.5,603675.5,25512,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837831,1607119.00
02/11/2017 13:30,2,0.678,ACTIVE,213.29,342.95,59.970,1486837803,"201051344000594","219011344069620",22.98,6.00,0,335.44,351.07,15.8,13.3,0.106,619934.6,619934.6,25359,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837832,1607120.00
02/11/2017 13:30,2,0.166,ACTIVE,213.06,303.88,59.975,1486837803,"201051344001203","219011344069620",23.68,4.00,0,301.17,336.04,4.0,1.9,0.000,612054.0,612054.0,25498,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837833,1607121.00
02/11/2017 13:30,2,1.436,ACTIVE,211.25,351.07,59.922,1486837803,"274151322000054","219011344069620",31.55,12.70,0,332.13,367.60,45.9,42.4,0.318,848695.0,848695.0,24967,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837834,1607122.00
02/11/2017 13:30,2,1.596,ACTIVE,214.19,354.07,59.965,1486837803,"201051344000867","219011344069620",31.77,7.70,0,334.54,376.31,51.4,47.7,0.402,606422.1,606422.1,25527,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837835,1607123.00
02/11/2017 13:30,2,0.541,ACTIVE,213.06,367.60,59.970,1486837803,"201051344001093","219011344069620",34.05,7.70,0,334.54,389.24,18.7,16.1,0.115,609424.4,609424.4,25362,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837836,1607124.00
02/11/2017 13:30,2,0.912,ACTIVE,213.96,378.72,59.970,1486837803,"201051344000900","219011344069620",34.77,7.00,0,336.94,391.94,32.1,29.0,0.243,625699.9,625699.9,24884,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837837,1607125.00
02/11/2017 13:30,2,1.490,ACTIVE,214.19,359.78,60.002,1486837803,"201051344000648","219011344069620",32.38,5.50,0,336.34,385.03,48.9,45.3,0.384,615281.7,615281.7,24970,0,0,0,L,1122011218,0,121.33,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837838,1607126.00
02/11/2017 13:30,2,0.963,ACTIVE,214.19,376.01,59.965,1486837803,"201051344000569","219011344069620",34.65,8.00,0,336.64,392.25,33.9,30.8,0.252,627136.6,627136.6,24867,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837838,1607127.00
02/11/2017 13:30,2,0.602,ACTIVE,213.96,377.22,59.965,1486837803,"201051344000983","219011344069620",34.97,8.00,0,337.24,392.55,21.3,18.6,0.137,618672.9,618672.9,25066,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837839,1607128.00
02/11/2017 13:30,2,1.590,ACTIVE,214.19,353.47,59.970,1486837803,"201051344001158","219011344069620",31.51,7.00,0,335.74,376.92,50.8,47.1,0.420,607072.7,607072.7,25408,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837840,1607129.00
02/11/2017 13:30,2,0.730,ACTIVE,214.64,380.52,59.970,1486837803,"201051344000576","219011344069620",35.23,6.70,0,336.34,391.34,26.1,23.3,0.172,618061.6,618061.6,24945,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837841,1607130.00
02/11/2017 13:30,2,1.045,ACTIVE,211.70,364.89,59.965,1486837803,"274151322000087","219011344069620",33.52,13.30,0,334.54,376.92,35.4,32.2,0.230,820430.9,820430.9,25294,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486837842,1607131.00
