ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 13:45,2,1.434,ACTIVE,214.41,351.67,60.002,1486838704,"201051344000645","219011344069620",31.31,7.00,0,336.64,376.01,45.5,42.0,0.358,617258.0,617258.0,24989,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838705,1607132.00
02/11/2017 13:45,2,1.295,ACTIVE,211.25,347.46,60.002,1486838704,"274151322000085","219011344069620",31.09,10.70,0,333.33,362.49,40.8,37.4,0.270,847291.7,847291.7,25014,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838706,1607133.00
02/11/2017 13:45,2,1.416,ACTIVE,214.41,354.37,59.981,1486838704,"201051344000633","219011344069620",31.77,7.00,0,336.04,376.31,45.6,42.1,0.367,606240.2,606240.2,25489,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838706,1607134.00
02/11/2017 13:45,2,1.443,ACTIVE,213.96,351.07,60.002,1486838704,"201051344000469","219011344069620",31.37,6.70,0,336.94,377.22,45.9,42.3,0.371,609144.2,609144.2,25445,0,0,0,L,1122011218,0,121.10,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838707,1607135.00
02/11/2017 13:45,2,1.457,ACTIVE,212.83,345.96,59.991,1486838704,"201051344000646","219011344069620",20.52,7.00,0,333.63,363.69,30.3,27.3,0.239,604923.6,604923.6,25368,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838708,1607136.00
02/11/2017 13:45,2,0.230,ACTIVE,211.03,350.47,59.996,1486838704,"274151322000052","219011344069620",32.50,11.70,0,333.93,374.21,7.6,5.4,0.031,876230.3,876230.3,24780,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838709,1607137.00
02/11/2017 13:45,2,1.475,ACTIVE,213.29,346.56,60.002,1486838704,"201051344000585","219011344069620",20.87,7.70,0,333.93,364.29,31.2,28.2,0.247,615409.7,615409.7,25524,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838710,1607138.00
02/11/2017 13:45,2,0.232,ACTIVE,212.83,339.65,60.002,1486838704,"201051344001230","219011344069620",23.20,5.00,0,313.80,357.38,5.5,3.3,0.004,608705.9,608705.9,25193,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838711,1607139.00
02/11/2017 13:45,2,0.836,ACTIVE,213.74,376.62,60.007,1486838704,"201051344000582","219011344069620",34.71,8.00,0,334.84,392.85,29.4,26.4,0.208,600219.4,600219.4,25405,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838712,1607140.00
02/11/2017 13:45,2,1.506,ACTIVE,212.83,345.96,60.007,1486838704,"201051344000955","219011344069620",20.50,7.00,0,333.93,363.69,31.3,28.3,0.239,615667.9,615667.9,25330,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838713,1607141.00
02/11/2017 13:45,2,0.387,ACTIVE,211.25,362.79,60.002,1486838704,"274151322000094","219011344069620",33.75,8.00,0,334.84,367.00,13.2,10.8,0.080,721345.1,721345.1,25669,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838714,1607142.00
02/11/2017 13:45,2,1.445,ACTIVE,213.96,352.27,59.996,1486838704,"201051344000579","219011344069620",31.63,7.30,0,336.04,378.72,46.3,42.8,0.367,624742.5,624742.5,25304,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838715,1607143.00
02/11/2017 13:45,2,0.189,ALERT,212.83,338.74,60.002,1486838704,"201051344000890","219011344069620",27.15,5.00,0,302.07,349.26,5.2,3.1,0.000,612580.5,612580.5,25394,0,0,0,L,1122011218,0,122.68,120.88,0002,4,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838717,1607144.00
02/11/2017 13:45,2,0.207,ALERT,213.06,339.95,60.007,1486838704,"201051344000438","219011344069620",28.78,5.00,0,301.47,349.26,6.1,4.0,0.009,613707.0,613707.0,25376,0,0,0,L,1122011218,0,122.68,121.33,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838719,1607145.00
02/11/2017 13:45,2,0.240,ALERT,213.06,302.98,60.007,1486838704,"201051344000417","219011344069620",20.79,5.00,0,300.87,339.95,5.1,3.0,0.000,596699.3,596699.3,25599,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,6,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838720,1607146.00
02/11/2017 13:45,2,0.170,ACTIVE,211.25,338.44,60.018,1486838704,"274151322000083","219011344069620",23.80,7.30,0,334.54,341.15,4.1,2.0,0.013,867650.8,867650.8,24826,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838721,1607147.00
02/11/2017 13:45,2,0.178,ACTIVE,211.93,344.15,60.002,1486838704,"274151322000076","219011344069620",31.73,10.70,0,335.74,369.40,5.7,3.6,0.031,924849.9,924849.9,24926,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838722,1607148.00
02/11/2017 13:45,2,1.465,ACTIVE,213.74,351.37,59.996,1486838704,"201051344000868","219011344069620",30.93,6.30,0,334.84,374.81,45.9,42.4,0.362,607599.7,607599.7,25468,0,0,0,L,1122011218,0,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838723,1607149.00
02/11/2017 13:45,2,0.111,ACTIVE,211.25,336.94,60.002,1486838704,"274151322000095","219011344069620",29.62,7.70,0,334.54,339.95,3.4,1.3,0.004,916256.3,916256.3,25018,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838724,1607150.00
02/11/2017 13:45,2,1.457,ACTIVE,213.74,348.36,60.007,1486838704,"201051344000988","219011344069620",20.44,7.30,0,333.93,366.10,30.2,27.2,0.247,569171.0,569171.0,25506,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838725,1607151.00
02/11/2017 13:45,2,0.145,ACTIVE,212.83,302.98,60.012,1486838704,"201051344001025","219011344069620",22.92,4.50,0,301.77,306.28,3.4,1.3,0.000,613441.2,613441.2,25556,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838726,1607152.00
02/11/2017 13:45,2,0.812,ACTIVE,213.74,373.01,60.002,1486838704,"201051344000458","219011344069620",34.43,9.30,0,335.74,390.44,28.5,25.6,0.203,617793.8,617793.8,25132,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838727,1607153.00
02/11/2017 13:45,2,1.072,ACTIVE,214.64,370.30,60.007,1486838704,"201051344000853","219011344069620",33.89,8.00,0,339.65,391.04,36.9,33.7,0.278,617374.6,617374.6,24977,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838728,1607154.00
02/11/2017 13:45,2,0.248,ACTIVE,213.51,341.15,60.002,1486838704,"201051344000685","219011344069620",22.74,4.50,0,334.24,345.66,5.7,3.6,0.013,613587.7,613587.7,25256,0,0,0,L,1122011218,0,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838729,1607155.00
02/11/2017 13:45,2,1.482,ACTIVE,213.29,350.77,60.044,1486838704,"201051344000917","219011344069620",30.85,9.00,0,335.74,379.02,46.4,42.9,0.384,610329.8,610329.8,25266,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838730,1607156.00
02/11/2017 13:45,2,0.217,ACTIVE,213.29,340.85,60.034,1486838704,"201051344001145","219011344069620",31.43,5.50,0,336.94,359.78,6.9,4.8,0.022,617329.6,617329.6,25108,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838731,1607157.00
02/11/2017 13:45,2,0.258,ACTIVE,213.06,340.55,60.007,1486838704,"201051344000651","219011344069620",25.35,6.00,0,328.22,351.07,6.6,4.5,0.018,608185.5,608185.5,25451,0,0,0,L,1122011218,0,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838731,1607158.00
02/11/2017 13:45,2,0.158,ACTIVE,210.80,337.84,59.959,1486838704,"274151322000088","219011344069620",23.68,10.30,0,333.63,340.85,3.8,1.7,0.013,831996.7,831996.7,25025,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838732,1607159.00
02/11/2017 13:45,2,0.664,ACTIVE,211.93,416.89,60.007,1486838704,"274151322000068","219011344069620",39.12,13.70,0,332.73,428.91,26.3,23.4,0.164,722215.9,722215.9,25563,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838733,1607160.00
02/11/2017 13:45,2,0.551,ACTIVE,212.83,340.85,60.007,1486838704,"201051344001135","219011344069620",22.98,7.00,0,333.93,349.26,12.8,10.4,0.080,603678.1,603678.1,25513,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838734,1607161.00
02/11/2017 13:45,2,0.605,ACTIVE,213.51,342.65,59.996,1486838704,"201051344000594","219011344069620",23.00,6.00,0,334.24,351.07,14.2,11.7,0.084,619937.6,619937.6,25360,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838735,1607162.00
02/11/2017 13:45,2,0.162,ACTIVE,213.06,303.88,59.959,1486838704,"201051344001203","219011344069620",23.46,4.00,0,302.37,326.12,3.9,1.8,0.000,612054.5,612054.5,25499,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838736,1607163.00
02/11/2017 13:45,2,1.271,ACTIVE,211.25,345.96,59.996,1486838704,"274151322000054","219011344069620",31.53,13.00,0,333.93,366.70,40.6,37.3,0.274,848704.3,848704.3,24968,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838737,1607164.00
02/11/2017 13:45,2,1.438,ACTIVE,214.19,351.37,60.007,1486838704,"201051344000867","219011344069620",31.41,8.00,0,336.34,376.62,45.7,42.2,0.358,606432.6,606432.6,25528,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838738,1607165.00
02/11/2017 13:45,2,0.496,ACTIVE,213.06,377.22,60.007,1486838704,"201051344001093","219011344069620",35.11,7.70,0,335.74,388.94,17.7,15.1,0.088,609428.2,609428.2,25363,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838739,1607166.00
02/11/2017 13:45,2,0.822,ACTIVE,213.96,374.51,60.012,1486838704,"201051344000900","219011344069620",34.37,7.30,0,338.44,391.04,28.8,25.8,0.217,625706.3,625706.3,24885,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838740,1607167.00
02/11/2017 13:45,2,1.332,ACTIVE,214.19,358.28,60.034,1486838704,"201051344000648","219011344069620",32.38,6.00,0,337.54,384.13,43.8,40.3,0.345,615291.8,615291.8,24971,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838741,1607168.00
02/11/2017 13:45,2,0.867,ACTIVE,213.96,374.21,60.007,1486838704,"201051344000569","219011344069620",34.39,8.50,0,336.34,391.64,30.4,27.4,0.212,627143.3,627143.3,24868,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838742,1607169.00
02/11/2017 13:45,2,0.553,ACTIVE,213.96,373.91,60.007,1486838704,"201051344000983","219011344069620",34.73,8.00,0,336.94,392.55,19.4,16.8,0.119,618677.1,618677.1,25067,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838743,1607170.00
02/11/2017 13:45,2,1.432,ACTIVE,214.19,351.37,60.023,1486838704,"201051344001158","219011344069620",31.11,7.30,0,336.04,375.41,45.1,41.6,0.371,607083.1,607083.1,25409,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838743,1607171.00
02/11/2017 13:45,2,0.664,ACTIVE,214.41,378.72,60.007,1486838704,"201051344000576","219011344069620",35.05,7.00,0,336.64,392.55,23.6,20.9,0.159,618066.7,618066.7,24946,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838744,1607172.00
02/11/2017 13:45,2,0.939,ACTIVE,211.70,367.00,60.034,1486838704,"274151322000087","219011344069620",33.30,13.30,0,333.93,376.62,31.7,28.7,0.199,820438.0,820438.0,25295,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486838745,1607173.00
02/11/2017 14:00,2,1.410,ACTIVE,214.64,352.57,60.012,1486839603,"201051344000645","219011344069620",31.31,7.30,0,335.44,374.51,44.7,41.3,0.354,617268.8,617268.8,24990,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839604,1607174.00
02/11/2017 14:00,2,1.277,ACTIVE,211.70,343.85,60.012,1486839603,"274151322000085","219011344069620",30.87,11.00,0,333.33,360.38,40.0,36.7,0.265,847301.3,847301.3,25015,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839605,1607175.00
02/11/2017 14:00,2,1.393,ACTIVE,214.41,353.47,60.018,1486839603,"201051344000633","219011344069620",31.55,7.70,0,335.14,374.81,44.5,41.1,0.362,606251.0,606251.0,25490,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839606,1607176.00
02/11/2017 14:00,2,1.393,ACTIVE,214.19,351.37,60.023,1486839603,"201051344000469","219011344069620",31.57,7.00,0,334.54,376.01,44.6,41.1,0.358,609155.0,609155.0,25446,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839607,1607177.00
02/11/2017 14:00,2,1.393,ACTIVE,212.83,346.56,60.018,1486839603,"201051344000646","219011344069620",20.69,8.00,0,333.03,361.59,29.2,26.3,0.234,604930.6,604930.6,25369,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839608,1607178.00
02/11/2017 14:00,2,0.227,ACTIVE,211.25,345.06,60.007,1486839603,"274151322000052","219011344069620",31.83,12.70,0,334.54,366.70,7.3,5.1,0.040,876231.7,876231.7,24781,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839609,1607179.00
02/11/2017 14:00,2,1.441,ACTIVE,213.06,346.26,60.023,1486839603,"201051344000585","219011344069620",20.56,8.50,0,334.84,361.89,30.0,27.1,0.234,615417.0,615417.0,25525,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839610,1607180.00
02/11/2017 14:00,2,0.178,ALERT,212.83,339.34,60.012,1486839603,"201051344001230","219011344069620",26.52,6.00,0,302.07,342.05,4.8,2.7,0.000,608706.6,608706.6,25194,0,0,0,L,1122011218,0,122.68,121.10,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839611,1607181.00
02/11/2017 14:00,2,0.814,ACTIVE,213.29,373.61,59.975,1486839603,"201051344000582","219011344069620",34.35,8.00,0,337.24,389.24,28.4,25.5,0.199,600226.2,600226.2,25406,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839612,1607182.00
02/11/2017 14:00,2,1.432,ACTIVE,212.61,345.06,60.018,1486839603,"201051344000955","219011344069620",20.32,7.30,0,334.24,360.38,29.5,26.5,0.230,615675.1,615675.1,25331,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839613,1607183.00
02/11/2017 14:00,2,0.361,ACTIVE,211.48,425.61,60.023,1486839603,"274151322000094","219011344069620",40.39,10.30,0,335.74,434.93,14.8,12.4,0.084,721348.4,721348.4,25670,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839614,1607184.00
02/11/2017 14:00,2,1.367,ACTIVE,214.19,351.07,60.007,1486839603,"201051344000579","219011344069620",31.37,8.00,0,336.04,377.52,43.5,40.0,0.336,624753.4,624753.4,25305,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839615,1607185.00
02/11/2017 14:00,2,0.188,ACTIVE,212.83,334.24,60.018,1486839603,"201051344000890","219011344069620",26.62,6.00,0,301.47,346.56,5.1,3.0,0.000,612581.3,612581.3,25396,0,0,0,L,1122011218,0,122.68,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839616,1607186.00
02/11/2017 14:00,2,0.199,ACTIVE,213.06,339.95,60.018,1486839603,"201051344000438","219011344069620",28.31,5.50,0,301.17,344.45,5.8,3.6,0.004,613707.9,613707.9,25378,0,0,0,L,1122011218,0,122.68,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839617,1607187.00
02/11/2017 14:00,2,0.227,ACTIVE,212.83,302.68,59.965,1486839603,"201051344000417","219011344069620",20.59,5.50,0,300.57,337.84,4.8,2.7,0.000,596700.0,596700.0,25601,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839618,1607188.00
02/11/2017 14:00,2,0.158,ACTIVE,211.48,337.24,59.981,1486839603,"274151322000083","219011344069620",23.84,8.00,0,334.54,341.15,3.8,1.8,0.004,867651.3,867651.3,24827,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839619,1607189.00
02/11/2017 14:00,2,0.164,ACTIVE,211.93,338.74,60.007,1486839603,"274151322000076","219011344069620",30.89,11.30,0,336.04,358.28,5.2,3.1,0.018,924850.8,924850.8,24927,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839620,1607190.00
02/11/2017 14:00,2,1.312,ACTIVE,213.74,350.17,60.012,1486839603,"201051344000868","219011344069620",31.43,7.00,0,334.84,376.01,41.8,38.4,0.323,607610.6,607610.6,25469,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839621,1607191.00
02/11/2017 14:00,2,0.102,ACTIVE,211.25,336.34,60.002,1486839603,"274151322000095","219011344069620",29.38,8.50,0,324.92,347.46,3.0,1.0,0.009,916256.6,916256.6,25019,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839621,1607192.00
02/11/2017 14:00,2,1.305,ACTIVE,214.19,348.66,60.012,1486839603,"201051344000988","219011344069620",20.48,8.00,0,335.14,363.39,27.1,24.2,0.208,569177.9,569177.9,25507,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839622,1607193.00
02/11/2017 14:00,2,0.143,ACTIVE,212.38,302.68,59.991,1486839603,"201051344001025","219011344069620",22.19,5.00,0,301.47,306.28,3.2,1.2,0.000,613441.5,613441.5,25557,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839623,1607194.00
02/11/2017 14:00,2,0.732,ACTIVE,213.74,372.11,60.007,1486839603,"201051344000458","219011344069620",34.39,10.00,0,336.64,387.44,25.6,22.8,0.177,617800.2,617800.2,25133,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839624,1607195.00
02/11/2017 14:00,2,0.965,ACTIVE,214.64,367.00,60.007,1486839603,"201051344000853","219011344069620",33.58,9.00,0,339.65,388.04,33.0,29.9,0.252,617383.2,617383.2,24978,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839625,1607196.00
02/11/2017 14:00,2,0.230,ACTIVE,213.06,340.25,60.012,1486839603,"201051344000685","219011344069620",22.54,5.00,0,321.61,356.48,5.3,3.2,0.013,613588.6,613588.6,25257,0,0,0,L,1122011218,0,123.14,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839626,1607197.00
02/11/2017 14:00,2,1.281,ACTIVE,212.83,348.96,60.007,1486839603,"201051344000917","219011344069620",31.37,9.30,0,333.63,375.11,40.7,37.4,0.327,610340.8,610340.8,25267,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839627,1607198.00
02/11/2017 14:00,2,0.201,ACTIVE,213.29,339.95,60.012,1486839603,"201051344001145","219011344069620",30.42,6.00,0,335.44,349.26,6.2,4.1,0.018,617330.8,617330.8,25109,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839628,1607199.00
02/11/2017 14:00,2,0.240,ACTIVE,213.06,339.95,60.002,1486839603,"201051344000651","219011344069620",26.34,6.30,0,329.43,348.96,6.4,4.3,0.013,608186.6,608186.6,25452,0,0,0,L,1122011218,0,122.91,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839629,1607200.00
02/11/2017 14:00,2,0.117,ACTIVE,211.03,337.84,60.018,1486839603,"274151322000088","219011344069620",27.49,11.00,0,333.93,340.85,3.3,1.3,0.009,831997.1,831997.1,25026,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839630,1607201.00
02/11/2017 14:00,2,0.598,ACTIVE,212.16,412.68,59.996,1486839603,"274151322000068","219011344069620",38.74,14.70,0,332.73,426.81,23.5,20.7,0.150,722221.9,722221.9,25564,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839630,1607202.00
02/11/2017 14:00,2,0.492,ACTIVE,212.61,339.95,59.996,1486839603,"201051344001135","219011344069620",22.68,7.30,0,334.24,348.36,11.3,9.0,0.066,603680.8,603680.8,25514,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839631,1607203.00
02/11/2017 14:00,2,0.537,ACTIVE,213.51,342.05,60.007,1486839603,"201051344000594","219011344069620",22.80,6.30,0,333.63,349.86,12.4,10.1,0.075,619940.5,619940.5,25361,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839632,1607204.00
02/11/2017 14:00,2,0.160,ALERT,212.83,303.28,60.012,1486839603,"201051344001203","219011344069620",23.20,5.00,0,302.07,369.40,3.8,1.7,0.000,612055.0,612055.0,25500,0,0,0,L,1122011218,0,122.68,121.33,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839634,1607205.00
02/11/2017 14:00,2,1.092,ACTIVE,211.25,346.26,60.002,1486839603,"274151322000054","219011344069620",31.11,13.70,0,333.03,363.69,34.4,31.3,0.234,848713.8,848713.8,24969,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839635,1607206.00
02/11/2017 14:00,2,1.232,ACTIVE,214.19,348.96,60.034,1486839603,"201051344000867","219011344069620",31.19,8.50,0,335.14,373.01,38.9,35.6,0.296,606443.4,606443.4,25529,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839637,1607207.00
02/11/2017 14:00,2,0.443,ACTIVE,212.83,374.81,60.002,1486839603,"201051344001093","219011344069620",34.91,8.00,0,334.84,387.14,15.7,13.2,0.075,609432.0,609432.0,25364,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839638,1607208.00
02/11/2017 14:00,2,0.715,ACTIVE,213.74,371.51,60.012,1486839603,"201051344000900","219011344069620",34.21,7.70,0,338.44,389.54,24.8,22.0,0.177,625712.9,625712.9,24886,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839639,1607209.00
02/11/2017 14:00,2,1.135,ACTIVE,213.96,355.58,59.986,1486839603,"201051344000648","219011344069620",32.30,6.30,0,337.24,381.73,37.2,34.0,0.283,615302.0,615302.0,24972,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839639,1607210.00
02/11/2017 14:00,2,0.746,ACTIVE,213.96,372.41,59.996,1486839603,"201051344000569","219011344069620",34.35,9.00,0,337.54,388.64,26.1,23.2,0.181,627150.3,627150.3,24869,0,0,0,L,1122011218,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839640,1607211.00
02/11/2017 14:00,2,0.480,ACTIVE,213.96,367.60,60.002,1486839603,"201051344000983","219011344069620",34.07,9.00,0,336.64,390.74,16.6,14.1,0.088,618681.3,618681.3,25068,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839641,1607212.00
02/11/2017 14:00,2,1.205,ACTIVE,213.96,348.96,59.996,1486839603,"201051344001158","219011344069620",30.95,7.70,0,335.14,373.01,37.8,34.6,0.305,607093.7,607093.7,25410,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839642,1607213.00
02/11/2017 14:00,2,0.570,ACTIVE,214.19,374.81,60.007,1486839603,"201051344000576","219011344069620",34.69,7.30,0,338.44,389.24,20.1,17.5,0.115,618072.1,618072.1,24947,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839643,1607214.00
02/11/2017 14:00,2,0.748,ACTIVE,211.48,362.79,59.996,1486839603,"274151322000087","219011344069620",33.30,14.00,0,334.54,377.22,25.2,22.4,0.159,820445.2,820445.2,25296,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486839644,1607215.00
02/11/2017 14:15,2,1.521,ACTIVE,214.64,353.17,59.986,1486840503,"201051344000645","219011344069620",31.25,7.30,0,337.24,373.61,48.2,44.6,0.380,617279.4,617279.4,24991,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840505,1607216.00
02/11/2017 14:15,2,1.373,ACTIVE,211.70,352.87,59.933,1486840503,"274151322000085","219011344069620",31.05,11.00,0,333.33,360.08,43.1,39.7,0.292,847310.7,847310.7,25016,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840505,1607217.00
02/11/2017 14:15,2,1.500,ACTIVE,214.41,354.67,59.991,1486840503,"201051344000633","219011344069620",31.61,7.30,0,336.04,374.21,48.0,44.5,0.389,606261.5,606261.5,25491,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840506,1607218.00
02/11/2017 14:15,2,1.518,ACTIVE,214.41,353.17,59.981,1486840503,"201051344000469","219011344069620",31.47,7.30,0,334.84,375.11,48.4,44.8,0.393,609165.7,609165.7,25447,0,0,0,L,1122011218,0,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840507,1607219.00
02/11/2017 14:15,2,1.549,ACTIVE,213.06,347.76,59.986,1486840503,"201051344000646","219011344069620",20.44,8.50,0,333.93,360.99,32.1,29.1,0.261,604937.4,604937.4,25370,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840508,1607220.00
02/11/2017 14:15,2,0.240,ACTIVE,211.25,361.59,60.028,1486840503,"274151322000052","219011344069620",33.66,13.00,0,333.93,365.19,8.2,6.0,0.031,876233.1,876233.1,24782,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840509,1607221.00
02/11/2017 14:15,2,1.588,ACTIVE,213.29,347.76,59.991,1486840503,"201051344000585","219011344069620",20.63,9.00,0,333.63,361.29,33.2,30.2,0.265,615424.1,615424.1,25526,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840510,1607222.00
02/11/2017 14:15,2,0.186,ACTIVE,213.06,339.65,59.959,1486840503,"201051344001230","219011344069620",27.04,6.30,0,301.17,341.75,5.1,3.0,0.004,608707.3,608707.3,25196,0,0,0,L,1122011218,0,122.68,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840511,1607223.00
02/11/2017 14:15,2,0.895,ACTIVE,213.74,374.81,59.986,1486840503,"201051344000582","219011344069620",34.45,8.00,0,336.64,389.54,31.2,28.2,0.221,600232.8,600232.8,25407,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840512,1607224.00
02/11/2017 14:15,2,1.602,ACTIVE,212.61,346.56,59.975,1486840503,"201051344000955","219011344069620",20.38,7.30,0,333.93,360.08,33.0,30.0,0.261,615682.1,615682.1,25332,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840513,1607225.00
02/11/2017 14:15,2,0.432,ACTIVE,211.70,425.61,59.991,1486840503,"274151322000094","219011344069620",40.33,11.30,0,336.04,434.63,17.6,15.1,0.110,721351.8,721351.8,25671,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840514,1607226.00
02/11/2017 14:15,2,1.531,ACTIVE,214.41,353.17,59.991,1486840503,"201051344000579","219011344069620",31.55,8.50,0,335.74,375.41,48.9,45.3,0.393,624764.1,624764.1,25306,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840515,1607227.00
02/11/2017 14:15,2,0.191,ALERT,212.83,339.34,59.981,1486840503,"201051344000890","219011344069620",27.43,6.00,0,301.47,348.36,5.3,3.2,0.000,612582.1,612582.1,25397,0,0,0,L,1122011218,0,122.68,120.65,0002,5,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840516,1607228.00
02/11/2017 14:15,2,0.211,ALERT,213.06,340.25,60.023,1486840503,"201051344000438","219011344069620",29.22,6.00,0,301.47,352.27,6.3,4.2,0.004,613708.9,613708.9,25379,0,0,0,L,1122011218,0,122.91,121.33,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840518,1607229.00
02/11/2017 14:15,2,0.238,ACTIVE,213.29,304.48,60.012,1486840503,"201051344000417","219011344069620",20.93,6.00,0,300.87,311.69,5.1,3.0,0.000,596700.7,596700.7,25602,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840519,1607230.00
02/11/2017 14:15,2,0.180,ACTIVE,211.48,337.84,59.981,1486840503,"274151322000083","219011344069620",23.76,8.00,0,334.24,342.05,4.3,2.3,0.009,867651.8,867651.8,24828,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840520,1607231.00
02/11/2017 14:15,2,0.186,ACTIVE,212.16,353.77,60.028,1486840503,"274151322000076","219011344069620",32.84,11.70,0,335.74,356.78,6.2,4.1,0.035,924851.7,924851.7,24928,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840521,1607232.00
02/11/2017 14:15,2,1.545,ACTIVE,213.96,352.87,59.996,1486840503,"201051344000868","219011344069620",31.11,7.00,0,334.54,373.61,48.7,45.1,0.389,607621.2,607621.2,25470,0,0,0,L,1122011218,0,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840522,1607233.00
02/11/2017 14:15,2,0.117,ACTIVE,211.70,337.54,59.986,1486840503,"274151322000095","219011344069620",29.90,9.00,0,311.99,356.78,3.6,1.5,0.013,916256.9,916256.9,25020,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840523,1607234.00
02/11/2017 14:15,2,1.543,ACTIVE,214.19,350.47,59.996,1486840503,"201051344000988","219011344069620",20.42,8.00,0,336.34,363.39,31.9,28.9,0.256,569184.7,569184.7,25508,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840524,1607235.00
02/11/2017 14:15,2,0.146,ACTIVE,212.61,303.28,59.991,1486840503,"201051344001025","219011344069620",23.48,5.00,0,300.57,306.58,3.5,1.5,0.000,613441.9,613441.9,25558,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840525,1607236.00
02/11/2017 14:15,2,0.848,ACTIVE,214.19,376.31,59.991,1486840503,"201051344000458","219011344069620",34.77,10.00,0,337.24,388.04,29.9,26.9,0.212,617806.6,617806.6,25134,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840526,1607237.00
02/11/2017 14:15,2,1.145,ACTIVE,214.87,371.51,59.986,1486840503,"201051344000853","219011344069620",33.97,9.00,0,339.65,388.94,39.4,36.1,0.296,617391.7,617391.7,24979,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840527,1607238.00
02/11/2017 14:15,2,0.230,ALERT,213.06,341.15,59.981,1486840503,"201051344000685","219011344069620",27.31,6.00,0,300.57,345.36,6.4,4.3,0.013,613589.6,613589.6,25258,0,0,0,L,1122011218,0,123.14,121.10,0002,3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840528,1607239.00
02/11/2017 14:15,2,1.566,ACTIVE,213.29,351.67,59.986,1486840503,"201051344000917","219011344069620",31.19,9.30,0,333.63,374.21,49.5,45.8,0.402,610351.6,610351.6,25268,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840529,1607240.00
02/11/2017 14:15,2,0.225,ACTIVE,213.06,343.25,59.954,1486840503,"201051344001145","219011344069620",31.83,6.70,0,334.84,347.76,7.3,5.1,0.018,617332.0,617332.0,25110,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840530,1607241.00
02/11/2017 14:15,2,0.248,ALERT,213.06,340.85,59.981,1486840503,"201051344000651","219011344069620",27.14,6.30,0,300.57,345.06,6.8,4.7,0.013,608187.7,608187.7,25453,0,0,0,L,1122011218,0,122.91,121.10,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840532,1607242.00
02/11/2017 14:15,2,0.141,ACTIVE,211.25,336.94,59.975,1486840503,"274151322000088","219011344069620",27.85,11.00,0,333.03,340.85,4.0,1.9,0.004,831997.5,831997.5,25027,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840533,1607243.00
02/11/2017 14:15,2,0.764,ACTIVE,211.93,417.79,59.970,1486840503,"274151322000068","219011344069620",38.80,15.00,0,333.03,426.81,30.0,27.0,0.190,722228.2,722228.2,25565,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840534,1607244.00
02/11/2017 14:15,2,0.600,ACTIVE,213.06,342.05,59.981,1486840503,"201051344001135","219011344069620",22.80,7.30,0,333.93,348.06,13.9,11.5,0.088,603683.5,603683.5,25515,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840535,1607245.00
02/11/2017 14:15,2,0.650,ACTIVE,213.74,343.55,59.981,1486840503,"201051344000594","219011344069620",22.84,6.70,0,334.24,350.47,15.1,12.6,0.097,619943.5,619943.5,25362,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840536,1607246.00
02/11/2017 14:15,2,0.164,ALERT,213.06,304.48,59.981,1486840503,"201051344001203","219011344069620",23.54,5.00,0,301.17,368.50,3.9,1.9,0.000,612055.5,612055.5,25502,0,0,0,L,1122011218,0,122.91,121.33,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840538,1607247.00
02/11/2017 14:15,2,1.367,ACTIVE,211.25,344.45,59.975,1486840503,"274151322000054","219011344069620",31.23,14.30,0,332.13,363.39,43.2,39.8,0.296,848723.2,848723.2,24970,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840539,1607248.00
02/11/2017 14:15,2,1.514,ACTIVE,214.41,352.57,59.981,1486840503,"201051344000867","219011344069620",31.63,8.50,0,335.44,373.91,48.5,44.9,0.384,606454.0,606454.0,25530,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840539,1607249.00
02/11/2017 14:15,2,0.516,ACTIVE,213.06,379.62,59.981,1486840503,"201051344001093","219011344069620",35.38,8.50,0,336.04,387.74,18.5,15.9,0.088,609435.8,609435.8,25365,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840540,1607250.00
02/11/2017 14:15,2,0.896,ACTIVE,214.19,376.31,59.991,1486840503,"201051344000900","219011344069620",34.55,7.70,0,338.74,389.84,31.4,28.4,0.247,625719.6,625719.6,24887,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840541,1607251.00
02/11/2017 14:15,2,1.410,ACTIVE,214.41,360.99,59.986,1486840503,"201051344000648","219011344069620",32.58,6.30,0,338.14,381.12,46.6,43.0,0.362,615312.2,615312.2,24973,0,0,0,L,1122011218,0,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840542,1607252.00
02/11/2017 14:15,2,0.928,ACTIVE,214.19,373.61,59.975,1486840503,"201051344000569","219011344069620",34.39,9.00,0,337.24,388.94,32.4,29.4,0.234,627157.3,627157.3,24870,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840543,1607253.00
02/11/2017 14:15,2,0.580,ACTIVE,214.41,376.31,59.991,1486840503,"201051344000983","219011344069620",34.99,9.00,0,337.54,391.04,20.6,17.9,0.133,618685.5,618685.5,25069,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840544,1607254.00
02/11/2017 14:15,2,1.514,ACTIVE,214.41,353.77,59.975,1486840503,"201051344001158","219011344069620",31.27,8.00,0,335.44,372.41,48.0,44.4,0.398,607104.2,607104.2,25411,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840545,1607255.00
02/11/2017 14:15,2,0.701,ACTIVE,214.64,380.22,60.002,1486840503,"201051344000576","219011344069620",35.21,7.30,0,336.64,390.14,24.9,22.2,0.164,618077.4,618077.4,24948,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840546,1607256.00
02/11/2017 14:15,2,0.949,ACTIVE,211.48,367.00,60.018,1486840503,"274151322000087","219011344069620",33.62,14.00,0,335.14,377.22,32.5,29.4,0.208,820452.1,820452.1,25297,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486840547,1607257.00
02/11/2017 14:30,2,1.297,ACTIVE,214.19,350.77,60.018,1486841403,"201051344000645","219011344069620",31.35,7.70,0,336.34,374.51,41.2,37.9,0.323,617289.8,617289.8,24992,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841405,1607258.00
02/11/2017 14:30,2,1.180,ACTIVE,211.48,349.86,60.012,1486841403,"274151322000085","219011344069620",30.85,11.70,0,333.93,360.69,36.9,33.7,0.247,847320.0,847320.0,25017,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841406,1607259.00
02/11/2017 14:30,2,1.305,ACTIVE,214.41,352.27,60.018,1486841403,"201051344000633","219011344069620",31.23,8.00,0,335.74,376.31,41.3,37.9,0.327,606271.9,606271.9,25492,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841407,1607260.00
02/11/2017 14:30,2,1.305,ACTIVE,213.96,350.47,59.986,1486841403,"201051344000469","219011344069620",31.29,7.70,0,335.44,375.11,41.4,38.0,0.327,609176.1,609176.1,25448,0,0,0,L,1122011218,0,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841407,1607261.00
02/11/2017 14:30,2,1.311,ACTIVE,212.61,346.56,60.012,1486841403,"201051344000646","219011344069620",20.52,9.00,0,334.54,362.79,27.3,24.4,0.217,604944.2,604944.2,25371,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841408,1607262.00
02/11/2017 14:30,2,0.213,ACTIVE,211.25,337.54,60.018,1486841403,"274151322000052","219011344069620",31.07,13.30,0,334.24,367.30,6.7,4.5,0.031,876234.4,876234.4,24783,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841409,1607263.00
02/11/2017 14:30,2,1.352,ACTIVE,212.83,346.56,59.970,1486841403,"201051344000585","219011344069620",20.61,9.00,0,334.84,362.49,28.3,25.4,0.217,615431.1,615431.1,25527,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841410,1607264.00
02/11/2017 14:30,2,0.221,ALERT,212.83,340.25,60.012,1486841403,"201051344001230","219011344069620",23.06,6.70,0,301.77,342.05,5.2,3.0,0.004,608708.1,608708.1,25197,0,0,0,L,1122011218,0,122.68,121.10,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841412,1607265.00
02/11/2017 14:30,2,0.777,ACTIVE,213.29,371.51,60.018,1486841403,"201051344000582","219011344069620",34.21,8.50,0,336.04,389.84,26.9,24.1,0.190,600239.5,600239.5,25408,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841413,1607266.00
02/11/2017 14:30,2,1.355,ACTIVE,212.83,345.66,60.018,1486841403,"201051344000955","219011344069620",20.50,8.00,0,333.63,362.19,28.1,25.2,0.217,615689.1,615689.1,25333,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841414,1607267.00
02/11/2017 14:30,2,0.379,ACTIVE,211.25,423.50,60.012,1486841403,"274151322000094","219011344069620",40.00,12.30,0,336.04,434.63,15.4,12.9,0.084,721355.4,721355.4,25672,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841415,1607268.00
02/11/2017 14:30,2,1.297,ACTIVE,213.96,351.07,59.991,1486841403,"201051344000579","219011344069620",31.61,9.00,0,336.34,375.41,41.5,38.2,0.323,624774.7,624774.7,25307,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841416,1607269.00
02/11/2017 14:30,2,0.189,ACTIVE,212.83,325.82,60.012,1486841403,"201051344000890","219011344069620",25.27,6.70,0,302.07,345.06,4.9,2.8,0.000,612582.9,612582.9,25399,0,0,0,L,1122011218,0,122.68,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841417,1607270.00
02/11/2017 14:30,2,0.195,ACTIVE,213.06,340.25,60.007,1486841403,"201051344000438","219011344069620",28.15,6.00,0,302.07,344.45,5.6,3.5,0.004,613709.9,613709.9,25381,0,0,0,L,1122011218,0,122.68,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841418,1607271.00
02/11/2017 14:30,2,0.232,ALERT,212.61,302.68,60.044,1486841403,"201051344000417","219011344069620",20.48,6.70,0,301.77,339.65,4.8,2.7,0.000,596701.4,596701.4,25603,0,0,0,L,1122011218,0,122.01,121.33,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841419,1607272.00
02/11/2017 14:30,2,0.154,ACTIVE,211.25,338.14,60.007,1486841403,"274151322000083","219011344069620",23.95,9.00,0,334.54,341.45,3.8,1.7,0.009,867652.3,867652.3,24829,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841420,1607273.00
02/11/2017 14:30,2,0.160,ACTIVE,211.93,339.04,60.007,1486841403,"274151322000076","219011344069620",30.89,12.00,0,336.34,358.58,5.0,2.9,0.022,924852.6,924852.6,24929,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841421,1607274.00
02/11/2017 14:30,2,1.289,ACTIVE,213.51,349.26,60.007,1486841403,"201051344000868","219011344069620",31.39,7.30,0,335.14,373.91,41.0,37.6,0.309,607631.7,607631.7,25471,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841422,1607275.00
