ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 14:30,2,0.100,ACTIVE,211.25,337.84,59.996,1486841403,"274151322000095","219011344069620",29.40,9.70,0,333.63,342.05,3.0,0.9,0.004,916257.2,916257.2,25021,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841423,1607276.00
02/11/2017 14:30,2,1.303,ACTIVE,213.74,348.06,60.007,1486841403,"201051344000988","219011344069620",20.16,8.50,0,336.94,365.49,26.6,23.8,0.208,569191.4,569191.4,25509,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841424,1607277.00
02/11/2017 14:30,2,0.137,ACTIVE,212.61,302.68,60.007,1486841403,"201051344001025","219011344069620",22.17,5.50,0,302.07,306.28,3.1,1.1,0.000,613442.2,613442.2,25559,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841425,1607278.00
02/11/2017 14:30,2,0.738,ACTIVE,213.74,369.70,60.002,1486841403,"201051344000458","219011344069620",34.17,10.30,0,336.34,389.24,25.5,22.7,0.181,617812.9,617812.9,25135,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841426,1607279.00
02/11/2017 14:30,2,0.982,ACTIVE,214.41,366.10,60.012,1486841403,"201051344000853","219011344069620",33.54,9.30,0,339.34,388.64,33.4,30.3,0.256,617400.1,617400.1,24980,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841427,1607280.00
02/11/2017 14:30,2,0.215,ACTIVE,213.06,340.85,60.007,1486841403,"201051344000685","219011344069620",25.76,6.30,0,300.87,345.66,5.6,3.5,0.000,613590.5,613590.5,25260,0,0,0,L,1122011218,0,123.14,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841428,1607281.00
02/11/2017 14:30,2,1.293,ACTIVE,213.06,349.56,60.002,1486841403,"201051344000917","219011344069620",31.43,10.00,0,333.33,374.21,41.2,37.9,0.327,610362.2,610362.2,25269,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841429,1607282.00
02/11/2017 14:30,2,0.203,ACTIVE,213.06,340.55,60.012,1486841403,"201051344001145","219011344069620",30.55,6.70,0,337.54,350.77,6.3,4.2,0.018,617333.2,617333.2,25111,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841429,1607283.00
02/11/2017 14:30,2,0.244,ACTIVE,212.83,339.95,60.002,1486841403,"201051344000651","219011344069620",25.96,6.70,0,322.51,360.99,6.4,4.3,0.009,608188.9,608188.9,25455,0,0,0,L,1122011218,0,122.91,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841430,1607284.00
02/11/2017 14:30,2,0.145,ACTIVE,211.03,336.94,60.002,1486841403,"274151322000088","219011344069620",23.26,11.70,0,333.93,340.85,3.4,1.4,0.004,831997.9,831997.9,25028,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841431,1607285.00
02/11/2017 14:30,2,0.672,ACTIVE,212.16,408.48,60.002,1486841403,"274151322000068","219011344069620",38.19,15.50,0,333.33,425.01,26.0,23.2,0.164,722234.5,722234.5,25566,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841432,1607286.00
02/11/2017 14:30,2,0.514,ACTIVE,212.61,340.85,60.007,1486841403,"201051344001135","219011344069620",22.70,7.70,0,335.14,348.96,11.8,9.5,0.071,603686.1,603686.1,25516,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841433,1607287.00
02/11/2017 14:30,2,0.557,ACTIVE,213.29,342.65,60.002,1486841403,"201051344000594","219011344069620",22.64,7.00,0,335.44,351.67,12.8,10.4,0.080,619946.4,619946.4,25363,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841434,1607288.00
02/11/2017 14:30,2,0.158,ALERT,213.06,303.88,60.018,1486841403,"201051344001203","219011344069620",23.24,5.50,0,302.37,368.50,3.8,1.7,0.000,612056.0,612056.0,25504,0,0,0,L,1122011218,0,122.68,121.33,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841436,1607289.00
02/11/2017 14:30,2,1.129,ACTIVE,211.03,341.75,60.002,1486841403,"274151322000054","219011344069620",31.13,14.70,0,332.73,363.69,35.7,32.5,0.247,848732.3,848732.3,24971,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841437,1607290.00
02/11/2017 14:30,2,1.273,ACTIVE,213.74,349.56,60.002,1486841403,"201051344000867","219011344069620",31.15,9.00,0,335.14,374.51,40.2,36.8,0.309,606464.3,606464.3,25531,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841438,1607291.00
02/11/2017 14:30,2,0.453,ACTIVE,213.06,377.82,60.002,1486841403,"201051344001093","219011344069620",35.15,8.50,0,335.74,388.04,16.2,13.7,0.075,609439.5,609439.5,25366,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841439,1607292.00
02/11/2017 14:30,2,0.773,ACTIVE,213.74,372.41,60.012,1486841403,"201051344000900","219011344069620",34.25,8.50,0,336.94,389.84,26.8,23.9,0.199,625726.2,625726.2,24888,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841440,1607293.00
02/11/2017 14:30,2,1.178,ACTIVE,213.96,355.88,60.007,1486841403,"201051344000648","219011344069620",32.32,6.70,0,336.64,382.03,38.6,35.3,0.296,615322.1,615322.1,24974,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841441,1607294.00
02/11/2017 14:30,2,0.781,ACTIVE,213.96,372.41,60.012,1486841403,"201051344000569","219011344069620",34.31,9.70,0,336.64,388.64,27.4,24.5,0.194,627164.0,627164.0,24871,0,0,0,L,1122011218,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841442,1607295.00
02/11/2017 14:30,2,0.498,ACTIVE,213.74,364.89,60.028,1486841403,"201051344000983","219011344069620",33.85,9.70,0,337.84,390.44,17.1,14.6,0.106,618689.6,618689.6,25070,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841443,1607296.00
02/11/2017 14:30,2,1.258,ACTIVE,213.96,350.47,60.039,1486841403,"201051344001158","219011344069620",30.87,8.50,0,335.44,375.11,39.4,36.1,0.318,607114.4,607114.4,25412,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841443,1607297.00
02/11/2017 14:30,2,0.605,ACTIVE,214.41,373.31,60.007,1486841403,"201051344000576","219011344069620",34.57,8.00,0,337.84,391.34,21.3,18.6,0.137,618082.5,618082.5,24949,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841444,1607298.00
02/11/2017 14:30,2,0.793,ACTIVE,211.48,363.99,60.012,1486841403,"274151322000087","219011344069620",33.28,14.30,0,335.44,376.62,26.8,23.9,0.168,820458.8,820458.8,25298,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486841445,1607299.00
02/11/2017 14:45,2,1.152,ACTIVE,214.41,348.96,59.986,1486842303,"201051344000645","219011344069620",30.85,8.00,0,335.74,369.40,36.0,32.8,0.274,617298.7,617298.7,24993,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842305,1607300.00
02/11/2017 14:45,2,1.033,ACTIVE,211.48,342.95,60.007,1486842303,"274151322000085","219011344069620",30.63,12.00,0,334.24,357.38,32.1,29.1,0.212,847327.9,847327.9,25018,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842305,1607301.00
02/11/2017 14:45,2,1.145,ACTIVE,214.41,350.17,60.002,1486842303,"201051344000633","219011344069620",31.37,8.00,0,335.44,370.90,36.4,33.2,0.278,606280.8,606280.8,25493,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842306,1607302.00
02/11/2017 14:45,2,1.162,ACTIVE,213.96,348.66,60.018,1486842303,"201051344000469","219011344069620",31.05,7.70,0,334.84,370.00,36.5,33.4,0.287,609185.1,609185.1,25449,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842307,1607303.00
02/11/2017 14:45,2,1.178,ACTIVE,212.83,345.36,60.002,1486842303,"201051344000646","219011344069620",20.26,9.00,0,334.24,358.88,24.1,21.4,0.190,604949.9,604949.9,25372,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842308,1607304.00
02/11/2017 14:45,2,0.191,ACTIVE,211.03,338.14,59.996,1486842303,"274151322000052","219011344069620",30.38,13.30,0,334.24,343.25,5.9,3.8,0.027,876235.5,876235.5,24784,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842309,1607305.00
02/11/2017 14:45,2,1.215,ACTIVE,213.06,345.66,59.986,1486842303,"201051344000585","219011344069620",20.48,9.30,0,334.54,358.88,25.2,22.4,0.181,615437.1,615437.1,25528,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842310,1607306.00
02/11/2017 14:45,2,0.213,ALERT,213.06,340.25,60.018,1486842303,"201051344001230","219011344069620",22.66,7.00,0,301.77,360.69,4.9,2.8,0.004,608708.7,608708.7,25199,0,0,0,L,1122011218,0,122.68,121.10,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842312,1607307.00
02/11/2017 14:45,2,0.703,ACTIVE,213.51,371.51,60.002,1486842303,"201051344000582","219011344069620",34.33,8.50,0,336.04,386.23,24.6,21.8,0.164,600245.2,600245.2,25409,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842313,1607308.00
02/11/2017 14:45,2,1.209,ACTIVE,212.61,345.36,60.007,1486842303,"201051344000955","219011344069620",20.65,8.00,0,333.63,358.58,25.3,22.5,0.194,615695.1,615695.1,25334,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842314,1607309.00
02/11/2017 14:45,2,0.354,ACTIVE,211.48,421.70,60.002,1486842303,"274151322000094","219011344069620",39.72,13.00,0,335.44,431.92,14.3,11.9,0.088,721358.5,721358.5,25673,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842314,1607310.00
02/11/2017 14:45,2,1.180,ACTIVE,213.96,349.56,59.996,1486842303,"201051344000579","219011344069620",31.39,9.30,0,335.74,370.90,37.5,34.3,0.292,624783.8,624783.8,25308,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842315,1607311.00
02/11/2017 14:45,2,0.180,ALERT,212.61,311.99,59.991,1486842303,"201051344000890","219011344069620",24.67,6.30,0,301.17,339.34,4.5,2.4,0.000,612583.5,612583.5,25400,0,0,0,L,1122011218,0,122.46,120.88,0002,5,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842317,1607312.00
02/11/2017 14:45,2,0.189,ALERT,212.83,342.35,60.002,1486842303,"201051344000438","219011344069620",27.59,6.30,0,301.47,355.58,5.3,3.2,0.000,613710.7,613710.7,25382,0,0,0,L,1122011218,0,122.68,121.33,0002,5,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842319,1607313.00
02/11/2017 14:45,2,0.227,ACTIVE,213.06,303.28,60.007,1486842303,"201051344000417","219011344069620",19.64,6.30,0,300.57,304.78,4.5,2.4,0.000,596702.0,596702.0,25605,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842320,1607314.00
02/11/2017 14:45,2,0.141,ACTIVE,211.48,339.34,59.996,1486842303,"274151322000083","219011344069620",24.15,9.70,0,334.24,341.15,3.5,1.4,0.013,867652.7,867652.7,24830,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842321,1607315.00
02/11/2017 14:45,2,0.146,ACTIVE,212.16,338.74,59.996,1486842303,"274151322000076","219011344069620",30.51,12.30,0,336.04,341.75,4.6,2.5,0.018,924853.3,924853.3,24930,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842322,1607316.00
02/11/2017 14:45,2,1.178,ACTIVE,213.74,348.36,60.023,1486842303,"201051344000868","219011344069620",31.15,7.30,0,334.54,368.50,37.2,34.0,0.283,607640.6,607640.6,25472,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842323,1607317.00
02/11/2017 14:45,2,0.094,ACTIVE,211.48,337.84,59.991,1486842303,"274151322000095","219011344069620",27.89,10.30,0,312.29,357.08,2.6,0.6,0.004,916257.4,916257.4,25022,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842323,1607318.00
02/11/2017 14:45,2,1.154,ACTIVE,213.74,346.86,59.996,1486842303,"201051344000988","219011344069620",20.61,9.00,0,335.14,360.69,24.1,21.3,0.190,569197.0,569197.0,25510,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842324,1607319.00
02/11/2017 14:45,2,0.133,ACTIVE,212.38,302.68,59.991,1486842303,"201051344001025","219011344069620",21.21,5.50,0,301.17,306.28,2.9,0.9,0.000,613442.5,613442.5,25560,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842325,1607320.00
02/11/2017 14:45,2,0.676,ACTIVE,213.74,369.40,59.975,1486842303,"201051344000458","219011344069620",34.19,10.70,0,336.04,384.13,23.4,20.6,0.159,617818.3,617818.3,25136,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842326,1607321.00
02/11/2017 14:45,2,0.906,ACTIVE,214.64,364.89,59.991,1486842303,"201051344000853","219011344069620",33.42,9.70,0,338.74,383.53,30.7,27.7,0.225,617407.3,617407.3,24981,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842327,1607322.00
02/11/2017 14:45,2,0.213,ALERT,212.83,340.55,59.996,1486842303,"201051344000685","219011344069620",24.67,6.30,0,301.47,345.06,5.3,3.2,0.004,613591.4,613591.4,25261,0,0,0,L,1122011218,0,123.14,121.10,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842329,1607323.00
02/11/2017 14:45,2,1.178,ACTIVE,212.83,351.37,60.007,1486842303,"201051344000917","219011344069620",31.71,9.70,0,333.63,370.30,37.8,34.6,0.296,610371.3,610371.3,25270,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842330,1607324.00
02/11/2017 14:45,2,0.193,ACTIVE,213.06,340.25,59.991,1486842303,"201051344001145","219011344069620",29.96,6.70,0,335.74,345.36,5.9,3.8,0.013,617334.1,617334.1,25112,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842331,1607325.00
02/11/2017 14:45,2,0.240,ACTIVE,212.83,340.25,60.018,1486842303,"201051344000651","219011344069620",25.58,7.00,0,313.20,361.89,6.2,4.1,0.009,608189.9,608189.9,25456,0,0,0,L,1122011218,0,122.91,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842332,1607326.00
02/11/2017 14:45,2,0.131,ACTIVE,211.03,336.94,59.975,1486842303,"274151322000088","219011344069620",24.05,11.70,0,334.24,340.55,3.2,1.1,0.009,831998.2,831998.2,25029,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842333,1607327.00
02/11/2017 14:45,2,0.646,ACTIVE,212.16,408.78,59.996,1486842303,"274151322000068","219011344069620",38.09,15.80,0,333.33,421.10,24.9,22.2,0.159,722240.2,722240.2,25567,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842333,1607328.00
02/11/2017 14:45,2,0.488,ACTIVE,212.38,340.85,59.991,1486842303,"201051344001135","219011344069620",22.44,7.70,0,333.93,347.76,11.1,8.8,0.066,603688.4,603688.4,25517,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842334,1607329.00
02/11/2017 14:45,2,0.498,ACTIVE,213.29,339.95,60.023,1486842303,"201051344000594","219011344069620",23.18,7.00,0,334.24,349.56,11.8,9.4,0.062,619949.0,619949.0,25364,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842335,1607330.00
02/11/2017 14:45,2,0.160,ALERT,212.61,303.58,59.996,1486842303,"201051344001203","219011344069620",23.16,5.50,0,302.07,341.75,3.8,1.7,0.000,612056.4,612056.4,25506,0,0,0,L,1122011218,0,122.68,121.10,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842337,1607331.00
02/11/2017 14:45,2,1.061,ACTIVE,211.03,348.66,59.981,1486842303,"274151322000054","219011344069620",30.91,14.30,0,333.33,359.18,33.2,30.1,0.225,848740.2,848740.2,24972,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842338,1607332.00
02/11/2017 14:45,2,1.197,ACTIVE,214.19,348.66,59.991,1486842303,"201051344000867","219011344069620",30.83,9.00,0,335.74,367.60,37.4,34.2,0.283,606473.3,606473.3,25532,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842339,1607333.00
02/11/2017 14:45,2,0.432,ACTIVE,212.61,373.91,59.996,1486842303,"201051344001093","219011344069620",34.85,9.00,0,334.54,385.33,15.4,12.9,0.075,609442.8,609442.8,25367,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842340,1607334.00
02/11/2017 14:45,2,0.746,ACTIVE,213.74,371.21,59.975,1486842303,"201051344000900","219011344069620",34.15,8.50,0,336.94,385.33,25.9,23.1,0.194,625732.1,625732.1,24889,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842341,1607335.00
02/11/2017 14:45,2,1.107,ACTIVE,214.19,355.28,59.949,1486842303,"201051344000648","219011344069620",32.24,6.70,0,336.64,377.22,36.2,33.0,0.274,615330.6,615330.6,24975,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842342,1607336.00
02/11/2017 14:45,2,0.738,ACTIVE,213.96,371.51,60.002,1486842303,"201051344000569","219011344069620",34.27,10.00,0,336.64,385.93,25.6,22.8,0.177,627169.9,627169.9,24872,0,0,0,L,1122011218,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842343,1607337.00
02/11/2017 14:45,2,0.469,ACTIVE,213.96,368.80,59.991,1486842303,"201051344000983","219011344069620",34.27,9.70,0,337.24,386.83,16.4,13.9,0.097,618693.1,618693.1,25071,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842344,1607338.00
02/11/2017 14:45,2,1.182,ACTIVE,214.19,348.66,60.002,1486842303,"201051344001158","219011344069620",30.85,8.50,0,335.74,368.50,37.0,33.8,0.296,607123.1,607123.1,25413,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842344,1607339.00
02/11/2017 14:45,2,0.578,ACTIVE,214.41,372.11,60.018,1486842303,"201051344000576","219011344069620",34.57,8.50,0,337.24,386.23,20.3,17.7,0.128,618087.1,618087.1,24950,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842345,1607340.00
02/11/2017 14:45,2,0.762,ACTIVE,211.48,362.79,59.981,1486842303,"274151322000087","219011344069620",33.24,14.70,0,335.14,372.71,25.7,22.9,0.168,820464.7,820464.7,25299,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486842346,1607341.00
02/11/2017 15:00,2,0.896,ACTIVE,214.41,347.76,59.991,1486843203,"201051344000645","219011344069620",31.13,8.00,0,336.04,368.20,28.3,25.4,0.208,617306.7,617306.7,24994,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843204,1607342.00
02/11/2017 15:00,2,0.795,ACTIVE,211.70,341.75,59.986,1486843203,"274151322000085","219011344069620",30.59,11.70,0,331.23,356.78,24.6,21.9,0.159,847334.9,847334.9,25019,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843205,1607343.00
02/11/2017 15:00,2,0.893,ACTIVE,214.41,348.96,59.986,1486843203,"201051344000633","219011344069620",31.57,7.30,0,334.84,370.30,28.6,25.6,0.217,606288.9,606288.9,25494,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843206,1607344.00
02/11/2017 15:00,2,0.918,ACTIVE,214.19,346.86,59.996,1486843203,"201051344000469","219011344069620",31.11,7.00,0,335.14,368.50,28.9,26.0,0.225,609193.1,609193.1,25450,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843207,1607345.00
02/11/2017 15:00,2,0.898,ACTIVE,212.61,343.85,59.986,1486843203,"201051344000646","219011344069620",20.52,8.00,0,334.24,357.98,18.7,16.1,0.141,604955.1,604955.1,25373,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843208,1607346.00
02/11/2017 15:00,2,0.156,ACTIVE,211.48,338.74,59.981,1486843203,"274151322000052","219011344069620",29.98,12.70,0,333.93,342.35,4.8,2.7,0.018,876236.4,876236.4,24785,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843209,1607347.00
02/11/2017 15:00,2,0.945,ACTIVE,213.06,344.76,59.991,1486843203,"201051344000585","219011344069620",20.50,8.50,0,334.24,357.98,19.7,17.1,0.141,615442.4,615442.4,25529,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843210,1607348.00
02/11/2017 15:00,2,0.166,ALERT,212.61,305.98,59.986,1486843203,"201051344001230","219011344069620",23.00,6.30,0,301.77,357.08,3.9,1.8,0.000,608709.3,608709.3,25201,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843211,1607349.00
02/11/2017 15:00,2,0.570,ACTIVE,213.51,367.60,59.996,1486843203,"201051344000582","219011344069620",33.95,8.50,0,337.24,385.33,19.7,17.1,0.128,600250.4,600250.4,25410,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843212,1607350.00
02/11/2017 15:00,2,0.961,ACTIVE,212.61,343.85,60.002,1486843203,"201051344000955","219011344069620",20.40,7.70,0,334.24,356.78,19.9,17.3,0.146,615700.5,615700.5,25335,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843213,1607351.00
02/11/2017 15:00,2,0.275,ACTIVE,211.48,419.00,59.975,1486843203,"274151322000094","219011344069620",39.52,13.00,0,336.34,431.62,11.1,8.8,0.062,721361.3,721361.3,25674,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843214,1607352.00
02/11/2017 15:00,2,0.943,ACTIVE,213.96,346.56,60.002,1486843203,"201051344000579","219011344069620",31.19,8.50,0,336.04,373.01,29.8,26.9,0.217,624792.0,624792.0,25309,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843215,1607353.00
02/11/2017 15:00,2,0.166,ALERT,212.61,304.18,59.996,1486843203,"201051344000890","219011344069620",22.56,6.00,0,302.68,339.95,3.8,1.8,0.000,612584.1,612584.1,25402,0,0,0,L,1122011218,0,122.46,120.88,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843217,1607354.00
02/11/2017 15:00,2,0.176,ALERT,212.83,304.18,59.996,1486843203,"201051344000438","219011344069620",23.04,5.50,0,301.77,357.38,4.1,2.1,0.000,613711.4,613711.4,25384,0,0,0,L,1122011218,0,122.68,121.55,0002,5,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843219,1607355.00
02/11/2017 15:00,2,0.193,ACTIVE,212.83,303.28,59.986,1486843203,"201051344000417","219011344069620",19.94,6.00,0,301.17,304.78,3.9,1.9,0.000,596702.6,596702.6,25606,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843220,1607356.00
02/11/2017 15:00,2,0.111,ACTIVE,211.48,337.54,59.991,1486843203,"274151322000083","219011344069620",24.55,9.70,0,330.03,345.36,2.8,0.8,0.000,867653.0,867653.0,24831,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843220,1607357.00
02/11/2017 15:00,2,0.117,ACTIVE,212.16,338.14,59.996,1486843203,"274151322000076","219011344069620",30.00,12.00,0,335.74,341.75,3.6,1.5,0.009,924853.8,924853.8,24931,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843221,1607358.00
02/11/2017 15:00,2,0.930,ACTIVE,213.74,346.86,59.991,1486843203,"201051344000868","219011344069620",31.27,7.00,0,334.84,367.00,29.5,26.5,0.217,607648.7,607648.7,25473,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843222,1607359.00
02/11/2017 15:00,2,0.074,ALERT,211.48,301.17,60.007,1486843203,"274151322000095","219011344069620",24.33,9.70,0,299.67,339.95,1.9,0.0,0.000,916257.6,916257.6,25023,0,0,0,L,1151911521,0,121.78,122.23,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843224,1607360.00
02/11/2017 15:00,2,0.934,ACTIVE,213.96,345.96,59.986,1486843203,"201051344000988","219011344069620",20.08,8.50,0,334.84,359.78,19.0,16.4,0.137,569202.1,569202.1,25511,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843225,1607361.00
02/11/2017 15:00,2,0.121,ACTIVE,212.61,303.28,59.986,1486843203,"201051344001025","219011344069620",17.95,5.00,0,300.87,305.98,2.2,0.2,0.000,613442.6,613442.6,25561,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843226,1607362.00
02/11/2017 15:00,2,0.561,ACTIVE,213.96,364.89,60.028,1486843203,"201051344000458","219011344069620",33.77,10.00,0,335.74,383.83,19.1,16.5,0.119,617823.2,617823.2,25137,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843227,1607363.00
02/11/2017 15:00,2,0.715,ACTIVE,214.41,365.19,59.991,1486843203,"201051344000853","219011344069620",33.62,9.30,0,339.65,382.93,24.4,21.6,0.172,617413.9,617413.9,24982,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843228,1607364.00
02/11/2017 15:00,2,0.205,ACTIVE,213.29,337.54,59.986,1486843203,"201051344000685","219011344069620",23.02,6.00,0,301.17,353.47,4.8,2.7,0.000,613592.1,613592.1,25263,0,0,0,L,1122011218,0,123.14,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843229,1607365.00
02/11/2017 15:00,2,0.936,ACTIVE,213.06,347.46,59.991,1486843203,"201051344000917","219011344069620",31.39,9.70,0,333.33,370.60,29.8,26.8,0.225,610379.4,610379.4,25271,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843229,1607366.00
02/11/2017 15:00,2,0.168,ACTIVE,213.06,340.25,60.012,1486843203,"201051344001145","219011344069620",28.25,6.30,0,323.11,354.97,4.8,2.7,0.004,617335.0,617335.0,25113,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843230,1607367.00
02/11/2017 15:00,2,0.221,ALERT,213.06,340.85,59.986,1486843203,"201051344000651","219011344069620",24.75,6.70,0,301.17,344.76,5.5,3.4,0.004,608190.9,608190.9,25457,0,0,0,L,1122011218,0,122.91,121.10,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843232,1607368.00
02/11/2017 15:00,2,0.109,ACTIVE,211.25,337.54,59.991,1486843203,"274151322000088","219011344069620",23.74,11.30,0,333.93,340.55,2.6,0.6,0.000,831998.5,831998.5,25030,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843233,1607369.00
02/11/2017 15:00,2,0.521,ACTIVE,212.38,403.67,59.970,1486843203,"274151322000068","219011344069620",37.69,15.30,0,332.73,419.00,19.9,17.3,0.119,722245.4,722245.4,25568,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843234,1607370.00
02/11/2017 15:00,2,0.396,ACTIVE,212.61,339.65,60.002,1486843203,"201051344001135","219011344069620",22.80,7.70,0,333.93,347.16,9.2,6.9,0.049,603690.5,603690.5,25518,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843235,1607371.00
02/11/2017 15:00,2,0.439,ACTIVE,213.51,341.45,59.996,1486843203,"201051344000594","219011344069620",22.36,7.00,0,333.63,348.66,10.0,7.7,0.053,619951.2,619951.2,25365,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843236,1607372.00
02/11/2017 15:00,2,0.188,ACTIVE,212.83,303.58,59.959,1486843203,"201051344001203","219011344069620",20.18,5.00,0,301.77,307.18,3.9,1.8,0.000,612056.9,612056.9,25508,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843237,1607373.00
02/11/2017 15:00,2,0.816,ACTIVE,211.48,343.85,59.986,1486843203,"274151322000054","219011344069620",30.79,14.00,0,330.93,357.38,25.4,22.6,0.164,848747.1,848747.1,24973,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843238,1607374.00
02/11/2017 15:00,2,0.914,ACTIVE,214.19,347.16,60.023,1486843203,"201051344000867","219011344069620",31.61,8.50,0,334.54,368.20,29.3,26.3,0.208,606481.2,606481.2,25533,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843239,1607375.00
02/11/2017 15:00,2,0.369,ACTIVE,212.83,367.60,60.002,1486843203,"201051344001093","219011344069620",34.27,8.50,0,336.04,384.73,12.8,10.4,0.049,609445.8,609445.8,25368,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843240,1607376.00
02/11/2017 15:00,2,0.596,ACTIVE,213.96,358.58,59.996,1486843203,"201051344000900","219011344069620",32.98,8.00,0,337.24,384.43,19.9,17.3,0.146,625737.4,625737.4,24890,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843241,1607377.00
02/11/2017 15:00,2,0.877,ACTIVE,214.19,351.07,60.044,1486843203,"201051344000648","219011344069620",32.08,6.70,0,337.54,375.71,28.5,25.6,0.208,615338.3,615338.3,24976,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843242,1607378.00
02/11/2017 15:00,2,0.596,ACTIVE,213.96,365.19,60.002,1486843203,"201051344000569","219011344069620",33.73,9.70,0,336.34,384.13,20.4,17.8,0.133,627175.3,627175.3,24873,0,0,0,L,1122011218,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843242,1607379.00
02/11/2017 15:00,2,0.383,ACTIVE,214.19,371.51,59.986,1486843203,"201051344000983","219011344069620",34.57,9.30,0,336.64,385.03,13.4,11.0,0.071,618696.4,618696.4,25072,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843243,1607380.00
02/11/2017 15:00,2,0.910,ACTIVE,214.19,346.86,59.996,1486843203,"201051344001158","219011344069620",30.95,7.70,0,336.04,367.90,28.6,25.7,0.221,607130.9,607130.9,25414,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843244,1607381.00
02/11/2017 15:00,2,0.479,ACTIVE,214.64,366.40,60.002,1486843203,"201051344000576","219011344069620",33.97,8.00,0,337.24,385.93,16.5,14.0,0.088,618091.2,618091.2,24951,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843245,1607382.00
02/11/2017 15:00,2,0.588,ACTIVE,211.70,355.28,59.991,1486843203,"274151322000087","219011344069620",32.90,14.30,0,335.14,372.41,19.6,17.0,0.110,820470.0,820470.0,25300,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486843246,1607383.00
02/11/2017 15:15,2,1.027,ACTIVE,214.19,348.96,59.981,1486844103,"201051344000645","219011344069620",31.39,7.70,0,337.24,365.19,32.6,29.6,0.252,617313.8,617313.8,24995,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844105,1607384.00
02/11/2017 15:15,2,0.922,ACTIVE,211.48,344.76,59.975,1486844103,"274151322000085","219011344069620",30.91,11.30,0,331.83,354.37,28.9,26.0,0.181,847341.1,847341.1,25020,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844105,1607385.00
02/11/2017 15:15,2,1.025,ACTIVE,214.41,350.17,59.975,1486844103,"201051344000633","219011344069620",31.73,7.30,0,336.04,366.70,33.0,29.9,0.247,606296.1,606296.1,25495,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844106,1607386.00
02/11/2017 15:15,2,1.039,ACTIVE,214.19,348.66,59.975,1486844103,"201051344000469","219011344069620",31.51,6.70,0,334.84,367.60,33.2,30.1,0.252,609200.4,609200.4,25451,0,0,0,L,1122011218,0,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844107,1607387.00
02/11/2017 15:15,2,1.033,ACTIVE,212.61,344.76,59.970,1486844103,"201051344000646","219011344069620",20.63,7.30,0,333.93,355.28,21.6,18.9,0.168,604959.6,604959.6,25374,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844108,1607388.00
02/11/2017 15:15,2,0.174,ACTIVE,211.25,338.74,59.975,1486844103,"274151322000052","219011344069620",30.10,11.70,0,334.24,341.75,5.3,3.2,0.022,876237.1,876237.1,24786,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844109,1607389.00
02/11/2017 15:15,2,1.098,ACTIVE,213.06,345.36,59.938,1486844103,"201051344000585","219011344069620",20.26,7.70,0,335.44,355.58,22.5,19.8,0.168,615447.2,615447.2,25530,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844110,1607390.00
02/11/2017 15:15,2,0.166,ALERT,212.61,314.10,59.975,1486844103,"201051344001230","219011344069620",23.58,6.00,0,302.68,347.16,4.0,1.9,0.000,608709.8,608709.8,25203,0,0,0,L,1122011218,0,122.46,121.10,0002,3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844112,1607391.00
02/11/2017 15:15,2,0.635,ACTIVE,213.29,372.41,59.986,1486844103,"201051344000582","219011344069620",34.41,8.00,0,336.34,381.42,22.2,19.5,0.146,600255.1,600255.1,25411,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844113,1607392.00
02/11/2017 15:15,2,1.068,ACTIVE,212.38,344.45,59.975,1486844103,"201051344000955","219011344069620",20.93,7.00,0,334.24,354.07,22.7,20.0,0.172,615705.3,615705.3,25336,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844114,1607393.00
02/11/2017 15:15,2,0.322,ACTIVE,211.48,422.90,59.965,1486844103,"274151322000094","219011344069620",39.94,13.00,0,335.44,428.61,13.1,10.7,0.084,721363.8,721363.8,25675,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844114,1607394.00
02/11/2017 15:15,2,1.037,ACTIVE,213.96,352.87,59.986,1486844103,"201051344000579","219011344069620",32.10,7.70,0,336.34,368.80,33.8,30.7,0.247,624799.4,624799.4,25310,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844115,1607395.00
02/11/2017 15:15,2,0.178,ACTIVE,212.38,304.48,59.996,1486844103,"201051344000890","219011344069620",23.56,5.00,0,302.68,306.88,4.2,2.2,0.000,612584.6,612584.6,25404,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844116,1607396.00
02/11/2017 15:15,2,0.191,ACTIVE,212.83,304.18,59.970,1486844103,"201051344000438","219011344069620",23.26,5.00,0,302.37,309.89,4.5,2.5,0.000,613712.0,613712.0,25386,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844117,1607397.00
02/11/2017 15:15,2,0.195,ACTIVE,212.83,302.98,59.986,1486844103,"201051344000417","219011344069620",20.59,5.00,0,301.47,305.38,4.1,2.0,0.000,596703.0,596703.0,25607,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844118,1607398.00
02/11/2017 15:15,2,0.123,ALERT,211.48,339.04,59.981,1486844103,"274151322000083","219011344069620",24.87,9.30,0,299.07,340.55,3.1,1.1,0.004,867653.3,867653.3,24832,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844120,1607399.00
02/11/2017 15:15,2,0.133,ACTIVE,211.93,339.04,59.981,1486844103,"274151322000076","219011344069620",30.34,11.30,0,335.74,341.75,4.1,2.0,0.013,924854.3,924854.3,24932,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844121,1607400.00
02/11/2017 15:15,2,1.053,ACTIVE,213.74,348.06,59.975,1486844103,"201051344000868","219011344069620",31.23,6.70,0,334.54,362.79,33.3,30.2,0.247,607655.9,607655.9,25474,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844122,1607401.00
02/11/2017 15:15,2,0.084,ALERT,211.48,341.75,60.002,1486844103,"274151322000095","219011344069620",27.85,9.30,0,299.67,348.06,2.4,0.4,0.000,916257.6,916257.6,25025,0,0,0,L,1151911521,0,122.01,121.78,0002,7,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844123,1607402.00
02/11/2017 15:15,2,1.043,ACTIVE,213.74,346.86,59.986,1486844103,"201051344000988","219011344069620",20.42,7.70,0,335.44,357.98,21.6,18.9,0.172,569206.6,569206.6,25512,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844124,1607403.00
02/11/2017 15:15,2,0.131,ACTIVE,212.38,302.98,59.975,1486844103,"201051344001025","219011344069620",19.68,4.50,0,301.47,306.58,2.6,0.6,0.000,613442.7,613442.7,25562,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844125,1607404.00
02/11/2017 15:15,2,0.615,ACTIVE,213.74,370.60,59.991,1486844103,"201051344000458","219011344069620",34.29,9.70,0,337.54,380.82,21.4,18.7,0.137,617827.7,617827.7,25138,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844126,1607405.00
02/11/2017 15:15,2,0.809,ACTIVE,214.41,366.10,59.986,1486844103,"201051344000853","219011344069620",33.64,9.00,0,339.65,378.72,27.6,24.7,0.199,617419.8,617419.8,24983,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844127,1607406.00
02/11/2017 15:15,2,0.213,ALERT,213.29,341.15,59.986,1486844103,"201051344000685","219011344069620",23.91,5.50,0,301.47,378.72,5.2,3.1,0.004,613592.8,613592.8,25264,0,0,0,L,1122011218,0,123.14,121.10,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844129,1607407.00
02/11/2017 15:15,2,1.064,ACTIVE,213.06,348.06,59.986,1486844103,"201051344000917","219011344069620",31.23,9.00,0,334.84,367.60,33.7,30.6,0.256,610386.7,610386.7,25272,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844130,1607408.00
02/11/2017 15:15,2,0.182,ALERT,212.83,340.25,60.023,1486844103,"201051344001145","219011344069620",29.02,6.30,0,302.07,344.15,5.3,3.2,0.013,617335.7,617335.7,25114,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844132,1607409.00
02/11/2017 15:15,2,0.234,ACTIVE,212.83,340.85,59.991,1486844103,"201051344000651","219011344069620",25.03,6.30,0,301.47,345.06,5.9,3.8,0.004,608191.8,608191.8,25459,0,0,0,L,1122011218,0,122.68,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844132,1607410.00
02/11/2017 15:15,2,0.121,ACTIVE,211.25,337.24,59.981,1486844103,"274151322000088","219011344069620",24.05,11.00,0,323.41,348.66,2.9,0.9,0.004,831998.7,831998.7,25031,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844133,1607411.00
02/11/2017 15:15,2,0.600,ACTIVE,212.16,403.37,59.965,1486844103,"274151322000068","219011344069620",37.79,14.70,0,335.74,414.49,23.0,20.3,0.141,722250.2,722250.2,25569,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844134,1607412.00
02/11/2017 15:15,2,0.441,ACTIVE,212.83,340.25,59.986,1486844103,"201051344001135","219011344069620",22.90,7.30,0,334.24,345.96,10.2,8.0,0.049,603692.4,603692.4,25519,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844135,1607413.00
02/11/2017 15:15,2,0.480,ACTIVE,213.51,342.05,59.986,1486844103,"201051344000594","219011344069620",22.98,6.30,0,334.54,347.76,11.2,8.9,0.053,619953.4,619953.4,25366,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844136,1607414.00
02/11/2017 15:15,2,0.195,ACTIVE,212.61,303.88,59.996,1486844103,"201051344001203","219011344069620",20.91,5.00,0,302.07,307.78,4.2,2.1,0.000,612057.4,612057.4,25509,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844137,1607415.00
02/11/2017 15:15,2,0.936,ACTIVE,211.25,340.55,59.981,1486844103,"274151322000054","219011344069620",30.83,13.00,0,333.93,353.77,29.3,26.3,0.186,848753.4,848753.4,24974,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844138,1607416.00
02/11/2017 15:15,2,1.035,ACTIVE,213.96,348.66,59.991,1486844103,"201051344000867","219011344069620",31.57,8.00,0,336.34,363.39,33.1,30.1,0.247,606488.4,606488.4,25534,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844139,1607417.00
02/11/2017 15:15,2,0.396,ACTIVE,212.83,371.21,59.981,1486844103,"201051344001093","219011344069620",34.61,8.00,0,336.94,379.02,13.9,11.5,0.057,609448.6,609448.6,25369,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844140,1607418.00
02/11/2017 15:15,2,0.666,ACTIVE,213.96,369.40,59.981,1486844103,"201051344000900","219011344069620",34.05,7.70,0,338.44,381.12,23.1,20.3,0.172,625742.2,625742.2,24891,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844141,1607419.00
