ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 15:15,2,0.979,ACTIVE,213.96,355.88,59.996,1486844103,"201051344000648","219011344069620",32.48,6.30,0,336.64,373.31,32.2,29.1,0.239,615345.3,615345.3,24977,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844142,1607420.00
02/11/2017 15:15,2,0.660,ACTIVE,213.96,370.60,59.991,1486844103,"201051344000569","219011344069620",34.29,9.30,0,337.54,380.52,22.9,20.2,0.150,627180.1,627180.1,24874,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844143,1607421.00
02/11/2017 15:15,2,0.430,ACTIVE,213.96,374.21,59.986,1486844103,"201051344000983","219011344069620",34.83,9.00,0,336.94,382.63,15.2,12.8,0.080,618699.4,618699.4,25073,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844144,1607422.00
02/11/2017 15:15,2,1.025,ACTIVE,213.96,348.06,59.991,1486844103,"201051344001158","219011344069620",31.35,7.30,0,336.04,363.39,32.6,29.5,0.256,607138.0,607138.0,25415,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844144,1607423.00
02/11/2017 15:15,2,0.537,ACTIVE,214.41,360.99,59.991,1486844103,"201051344000576","219011344069620",33.44,7.70,0,337.84,383.83,18.2,15.7,0.102,618094.9,618094.9,24952,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844145,1607424.00
02/11/2017 15:15,2,0.670,ACTIVE,211.48,361.89,59.959,1486844103,"274151322000087","219011344069620",33.20,14.00,0,331.83,368.50,22.6,19.8,0.137,820474.7,820474.7,25301,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486844146,1607425.00
02/11/2017 15:30,2,0.775,ACTIVE,213.96,345.96,59.996,1486845003,"201051344000645","219011344069620",31.29,7.30,0,336.04,366.10,24.6,21.8,0.172,617320.6,617320.6,24996,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845004,1607426.00
02/11/2017 15:30,2,0.684,ACTIVE,211.48,339.34,59.981,1486845003,"274151322000085","219011344069620",30.45,10.70,0,332.13,354.07,21.1,18.5,0.133,847347.0,847347.0,25021,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845005,1607427.00
02/11/2017 15:30,2,0.789,ACTIVE,213.96,347.16,59.975,1486845003,"201051344000633","219011344069620",31.43,6.70,0,336.94,367.60,25.1,22.3,0.190,606302.9,606302.9,25496,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845006,1607428.00
02/11/2017 15:30,2,0.793,ACTIVE,213.51,345.66,59.981,1486845003,"201051344000469","219011344069620",31.37,6.00,0,335.44,367.60,25.2,22.4,0.186,609207.3,609207.3,25452,0,0,0,L,1122011218,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845007,1607429.00
02/11/2017 15:30,2,0.801,ACTIVE,212.38,342.35,60.002,1486845003,"201051344000646","219011344069620",20.00,6.30,0,334.54,355.88,16.2,13.8,0.119,604963.9,604963.9,25375,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845008,1607430.00
02/11/2017 15:30,2,0.141,ACTIVE,211.03,338.44,59.959,1486845003,"274151322000052","219011344069620",29.54,10.30,0,333.93,341.45,4.2,2.2,0.009,876237.8,876237.8,24787,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845009,1607431.00
02/11/2017 15:30,2,0.836,ACTIVE,212.61,342.35,59.991,1486845003,"201051344000585","219011344069620",20.12,7.00,0,335.14,355.58,17.0,14.5,0.124,615451.7,615451.7,25531,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845010,1607432.00
02/11/2017 15:30,2,0.160,ALERT,212.38,303.58,59.991,1486845003,"201051344001230","219011344069620",22.22,5.00,0,302.37,339.04,3.6,1.6,0.000,608710.2,608710.2,25205,0,0,0,L,1122011218,0,122.23,120.88,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845011,1607433.00
02/11/2017 15:30,2,0.492,ACTIVE,213.06,367.00,59.991,1486845003,"201051344000582","219011344069620",33.99,7.70,0,336.34,383.53,17.0,14.5,0.093,600259.5,600259.5,25412,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845012,1607434.00
02/11/2017 15:30,2,0.838,ACTIVE,212.16,341.75,59.996,1486845003,"201051344000955","219011344069620",20.50,6.70,0,333.93,355.58,17.4,14.9,0.124,615709.8,615709.8,25337,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845013,1607435.00
02/11/2017 15:30,2,0.244,ACTIVE,211.48,419.00,60.012,1486845003,"274151322000094","219011344069620",39.62,12.30,0,335.74,430.12,9.8,7.5,0.057,721366.2,721366.2,25676,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845014,1607436.00
02/11/2017 15:30,2,0.801,ACTIVE,213.51,353.47,59.959,1486845003,"201051344000579","219011344069620",32.32,6.70,0,335.74,370.60,26.2,23.4,0.186,624806.4,624806.4,25311,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845015,1607437.00
02/11/2017 15:30,2,0.162,ACTIVE,212.16,303.28,59.996,1486845003,"201051344000890","219011344069620",21.03,5.00,0,302.37,306.28,3.5,1.5,0.000,612585.1,612585.1,25405,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845016,1607438.00
02/11/2017 15:30,2,0.178,ACTIVE,212.38,303.28,59.991,1486845003,"201051344000438","219011344069620",21.35,4.00,0,301.77,309.59,3.9,1.8,0.000,613712.5,613712.5,25387,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845017,1607439.00
02/11/2017 15:30,2,0.189,ACTIVE,212.61,302.37,59.970,1486845003,"201051344000417","219011344069620",17.89,4.00,0,301.17,304.78,3.5,1.4,0.000,596703.5,596703.5,25608,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845018,1607440.00
02/11/2017 15:30,2,0.088,ACTIVE,211.25,329.43,59.986,1486845003,"274151322000083","219011344069620",26.60,8.50,0,309.29,370.90,2.4,0.4,0.000,867653.4,867653.4,24834,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845019,1607441.00
02/11/2017 15:30,2,0.104,ACTIVE,211.93,338.74,59.991,1486845003,"274151322000076","219011344069620",29.68,10.30,0,335.44,341.45,3.1,1.1,0.009,924854.7,924854.7,24933,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845020,1607442.00
02/11/2017 15:30,2,0.824,ACTIVE,213.51,345.66,60.002,1486845003,"201051344000868","219011344069620",30.93,6.00,0,335.74,365.49,25.9,23.1,0.186,607662.8,607662.8,25475,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845021,1607443.00
02/11/2017 15:30,2,0.066,ALERT,211.25,300.57,59.991,1486845003,"274151322000095","219011344069620",23.56,8.50,0,298.47,349.86,1.6,0.0,0.000,916257.6,916257.6,25027,0,0,0,L,1151911521,0,121.78,121.78,0002,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845023,1607444.00
02/11/2017 15:30,2,0.811,ACTIVE,213.51,344.76,59.996,1486845003,"201051344000988","219011344069620",20.20,6.70,0,335.74,358.28,16.6,14.1,0.115,569210.8,569210.8,25513,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845023,1607445.00
02/11/2017 15:30,2,0.076,ALERT,212.38,302.37,59.991,1486845003,"201051344001025","219011344069620",32.84,4.00,0,301.17,315.00,2.6,0.6,0.000,613442.8,613442.8,25563,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1486845025,1607446.00
02/11/2017 15:30,2,0.500,ACTIVE,213.51,359.48,59.991,1486845003,"201051344000458","219011344069620",33.36,9.00,0,336.94,382.63,16.9,14.4,0.106,617831.9,617831.9,25139,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845026,1607447.00
02/11/2017 15:30,2,0.652,ACTIVE,213.96,360.38,59.996,1486845003,"201051344000853","219011344069620",33.20,8.00,0,339.04,380.52,22.0,19.3,0.146,617425.3,617425.3,24984,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845027,1607448.00
02/11/2017 15:30,2,0.156,ALERT,212.61,303.28,59.986,1486845003,"201051344000685","219011344069620",23.66,4.50,0,301.47,352.27,3.8,1.7,0.000,613593.4,613593.4,25266,0,0,0,L,1122011218,0,122.91,121.10,0002,2,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845029,1607449.00
02/11/2017 15:30,2,0.826,ACTIVE,212.61,345.66,59.986,1486845003,"201051344000917","219011344069620",31.13,8.00,0,334.54,370.00,26.1,23.3,0.190,610393.6,610393.6,25273,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845030,1607450.00
02/11/2017 15:30,2,0.158,ALERT,212.61,350.17,59.991,1486845003,"201051344001145","219011344069620",27.71,5.00,0,302.07,351.07,4.4,2.4,0.000,617336.4,617336.4,25116,0,0,0,L,1122011218,0,122.23,121.10,0002,4,0,0,0,0,0,0,14,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845032,1607451.00
02/11/2017 15:30,2,0.178,ALERT,212.61,341.75,59.970,1486845003,"201051344000651","219011344069620",27.19,6.00,0,301.17,344.76,4.9,2.8,0.000,608192.6,608192.6,25460,0,0,0,L,1122011218,0,122.46,120.88,0002,3,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845033,1607452.00
02/11/2017 15:30,2,0.094,ACTIVE,211.03,337.24,59.975,1486845003,"274151322000088","219011344069620",24.77,10.00,0,333.03,342.65,2.4,0.4,0.004,831998.8,831998.8,25032,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845034,1607453.00
02/11/2017 15:30,2,0.469,ACTIVE,212.16,401.86,59.975,1486845003,"274151322000068","219011344069620",37.45,13.30,0,332.73,414.19,17.8,15.3,0.106,722254.7,722254.7,25570,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845036,1607454.00
02/11/2017 15:30,2,0.361,ACTIVE,212.16,339.04,59.975,1486845003,"201051344001135","219011344069620",22.46,7.00,0,334.84,346.26,8.3,6.1,0.035,603694.1,603694.1,25520,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845036,1607455.00
02/11/2017 15:30,2,0.391,ACTIVE,213.06,341.15,59.981,1486845003,"201051344000594","219011344069620",22.68,6.00,0,335.14,348.66,9.0,6.8,0.044,619955.3,619955.3,25367,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845037,1607456.00
02/11/2017 15:30,2,0.180,ACTIVE,212.38,302.98,59.996,1486845003,"201051344001203","219011344069620",19.38,4.50,0,301.77,313.50,3.6,1.5,0.000,612057.8,612057.8,25510,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845038,1607457.00
02/11/2017 15:30,2,0.725,ACTIVE,211.25,339.65,59.981,1486845003,"274151322000054","219011344069620",30.53,12.00,0,331.23,354.37,22.4,19.7,0.141,848759.2,848759.2,24975,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845039,1607458.00
02/11/2017 15:30,2,0.828,ACTIVE,213.51,345.06,60.018,1486845003,"201051344000867","219011344069620",31.17,7.70,0,335.44,365.80,26.1,23.3,0.186,606495.2,606495.2,25535,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845040,1607459.00
02/11/2017 15:30,2,0.340,ACTIVE,212.61,355.28,59.986,1486845003,"201051344001093","219011344069620",32.94,7.30,0,335.14,381.73,11.4,9.1,0.035,609451.2,609451.2,25370,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845041,1607460.00
02/11/2017 15:30,2,0.520,ACTIVE,213.29,366.40,59.959,1486845003,"201051344000900","219011344069620",33.83,7.00,0,337.54,382.33,17.9,15.3,0.124,625746.7,625746.7,24892,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845042,1607461.00
02/11/2017 15:30,2,0.783,ACTIVE,213.51,352.57,59.975,1486845003,"201051344000648","219011344069620",32.28,6.00,0,336.34,373.31,25.7,22.9,0.181,615351.9,615351.9,24978,0,0,0,L,1122011218,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845043,1607462.00
02/11/2017 15:30,2,0.539,ACTIVE,213.51,366.70,60.023,1486845003,"201051344000569","219011344069620",33.93,8.00,0,337.24,382.63,18.5,15.9,0.115,627184.7,627184.7,24875,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845044,1607463.00
02/11/2017 15:30,2,0.350,ACTIVE,213.29,373.01,59.981,1486845003,"201051344000983","219011344069620",34.77,8.00,0,335.74,384.43,12.3,10.0,0.062,618702.3,618702.3,25074,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845045,1607464.00
02/11/2017 15:30,2,0.809,ACTIVE,213.29,345.36,59.975,1486845003,"201051344001158","219011344069620",31.27,6.30,0,335.74,365.80,25.6,22.8,0.194,607144.6,607144.6,25416,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845046,1607465.00
02/11/2017 15:30,2,0.441,ACTIVE,214.19,363.09,60.018,1486845003,"201051344000576","219011344069620",33.62,7.30,0,338.74,384.73,15.1,12.6,0.080,618098.4,618098.4,24953,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845046,1607466.00
02/11/2017 15:30,2,0.527,ACTIVE,211.48,354.37,59.975,1486845003,"274151322000087","219011344069620",32.66,13.30,0,335.44,370.30,17.4,14.9,0.102,820479.1,820479.1,25302,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845047,1607467.00
02/11/2017 15:45,2,0.830,ACTIVE,214.19,346.26,59.975,1486845903,"201051344000645","219011344069620",31.11,7.00,0,336.04,360.99,26.2,23.3,0.186,617326.4,617326.4,24997,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845904,1607468.00
02/11/2017 15:45,2,0.729,ACTIVE,211.25,344.45,59.981,1486845903,"274151322000085","219011344069620",30.77,10.30,0,331.53,351.07,22.7,20.0,0.150,847352.0,847352.0,25022,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845905,1607469.00
02/11/2017 15:45,2,0.834,ACTIVE,214.19,347.76,59.970,1486845903,"201051344000633","219011344069620",31.45,6.30,0,334.54,362.49,26.6,23.7,0.203,606308.8,606308.8,25497,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845906,1607470.00
02/11/2017 15:45,2,0.846,ACTIVE,213.74,346.26,59.933,1486845903,"201051344000469","219011344069620",31.25,5.50,0,334.54,364.89,26.8,23.9,0.194,609213.2,609213.2,25453,0,0,0,L,1122011218,0,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845907,1607471.00
02/11/2017 15:45,2,0.838,ACTIVE,212.61,343.25,59.975,1486845903,"201051344000646","219011344069620",20.28,6.30,0,333.33,352.27,17.2,14.7,0.124,604967.6,604967.6,25376,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845908,1607472.00
02/11/2017 15:45,2,0.146,ACTIVE,211.03,336.34,59.944,1486845903,"274151322000052","219011344069620",29.68,10.30,0,333.33,340.85,4.4,2.3,0.013,876238.4,876238.4,24788,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845909,1607473.00
02/11/2017 15:45,2,0.861,ACTIVE,213.06,343.85,59.965,1486845903,"201051344000585","219011344069620",20.54,6.70,0,333.93,352.57,17.9,15.4,0.128,615455.5,615455.5,25532,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845910,1607474.00
02/11/2017 15:45,2,0.197,ACTIVE,212.61,304.48,59.965,1486845903,"201051344001230","219011344069620",20.14,4.00,0,301.47,313.20,4.0,2.0,0.000,608710.7,608710.7,25207,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845911,1607475.00
02/11/2017 15:45,2,0.498,ACTIVE,213.29,371.81,59.970,1486845903,"201051344000582","219011344069620",34.53,7.30,0,336.04,378.72,17.4,14.9,0.106,600263.4,600263.4,25413,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845912,1607476.00
02/11/2017 15:45,2,0.875,ACTIVE,212.38,342.95,59.965,1486845903,"201051344000955","219011344069620",20.48,6.30,0,333.33,351.37,18.2,15.6,0.137,615713.7,615713.7,25338,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845913,1607477.00
02/11/2017 15:45,2,0.254,ACTIVE,211.48,422.00,59.959,1486845903,"274151322000094","219011344069620",39.88,12.70,0,335.74,427.41,10.3,8.0,0.053,721368.1,721368.1,25677,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845914,1607478.00
02/11/2017 15:45,2,0.854,ACTIVE,213.74,347.46,59.965,1486845903,"201051344000579","219011344069620",31.73,6.70,0,334.24,365.49,27.4,24.5,0.190,624812.4,624812.4,25312,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845914,1607479.00
02/11/2017 15:45,2,0.166,ACTIVE,212.38,304.18,59.954,1486845903,"201051344000890","219011344069620",21.53,4.00,0,301.47,305.98,3.6,1.6,0.000,612585.5,612585.5,25406,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845915,1607480.00
02/11/2017 15:45,2,0.174,ACTIVE,212.83,303.88,59.949,1486845903,"201051344000438","219011344069620",22.09,3.70,0,301.77,305.68,3.9,1.9,0.000,613713.0,613713.0,25388,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845916,1607481.00
02/11/2017 15:45,2,0.191,ACTIVE,213.06,303.28,59.933,1486845903,"201051344000417","219011344069620",18.61,4.00,0,300.57,304.78,3.6,1.6,0.000,596703.8,596703.8,25609,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845917,1607482.00
02/11/2017 15:45,2,0.102,ALERT,211.48,336.34,59.954,1486845903,"274151322000083","219011344069620",24.95,8.00,0,298.17,348.96,2.6,0.6,0.000,867653.6,867653.6,24835,0,0,0,L,1151911521,0,121.55,122.23,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845919,1607483.00
02/11/2017 15:45,2,0.107,ACTIVE,211.93,337.54,59.954,1486845903,"274151322000076","219011344069620",29.70,10.00,0,323.72,349.56,3.3,1.2,0.004,924855.0,924855.0,24934,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845920,1607484.00
02/11/2017 15:45,2,0.857,ACTIVE,213.29,345.96,59.954,1486845903,"201051344000868","219011344069620",30.87,6.00,0,335.14,359.78,26.9,24.0,0.199,607668.7,607668.7,25476,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845921,1607485.00
02/11/2017 15:45,2,0.068,ACTIVE_NO_POWER,211.25,300.57,59.917,1486845903,"274151322000095","219011344069620",23.48,7.30,0,298.47,302.37,1.6,0.0,0.000,916257.6,916257.6,25029,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845922,1607486.00
02/11/2017 15:45,2,0.834,ACTIVE,213.51,344.45,59.959,1486845903,"201051344000988","219011344069620",20.44,6.30,0,334.24,355.58,17.2,14.7,0.128,569214.4,569214.4,25514,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845923,1607487.00
02/11/2017 15:45,2,0.117,ALERT,212.38,302.37,59.954,1486845903,"201051344001025","219011344069620",12.38,3.70,0,300.87,315.60,1.5,0.0,0.000,613442.9,613442.9,25565,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1486845924,1607488.00
02/11/2017 15:45,2,0.523,ACTIVE,213.51,357.68,59.965,1486845903,"201051344000458","219011344069620",33.14,8.50,0,336.94,379.92,17.6,15.0,0.097,617835.6,617835.6,25140,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845925,1607489.00
02/11/2017 15:45,2,0.664,ACTIVE,214.19,361.89,59.996,1486845903,"201051344000853","219011344069620",33.36,7.30,0,336.94,376.31,22.5,19.8,0.150,617430.2,617430.2,24985,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845926,1607490.00
02/11/2017 15:45,2,0.158,ALERT,212.83,303.58,59.933,1486845903,"201051344000685","219011344069620",23.85,4.50,0,301.47,340.55,3.9,1.8,0.000,613593.9,613593.9,25268,0,0,0,L,1122011218,0,122.91,121.10,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845928,1607491.00
02/11/2017 15:45,2,0.844,ACTIVE,212.83,345.96,59.954,1486845903,"201051344000917","219011344069620",31.25,7.70,0,333.93,361.29,26.7,23.8,0.194,610399.5,610399.5,25274,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845929,1607492.00
02/11/2017 15:45,2,0.164,ALERT,213.06,353.77,59.959,1486845903,"201051344001145","219011344069620",27.59,5.00,0,301.17,354.67,4.6,2.5,0.000,617337.0,617337.0,25118,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,10,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845931,1607493.00
02/11/2017 15:45,2,0.211,ALERT,212.83,337.24,59.959,1486845903,"201051344000651","219011344069620",24.53,5.50,0,300.87,342.95,5.3,3.2,0.000,608193.3,608193.3,25462,0,0,0,L,1122011218,0,122.68,120.88,0002,2,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845932,1607494.00
02/11/2017 15:45,2,0.098,ACTIVE,210.80,336.94,59.949,1486845903,"274151322000088","219011344069620",24.69,9.70,0,311.99,353.17,2.4,0.4,0.000,831998.9,831998.9,25033,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845933,1607495.00
02/11/2017 15:45,2,0.484,ACTIVE,211.70,398.26,59.959,1486845903,"274151322000068","219011344069620",37.47,13.30,0,336.04,411.78,18.4,15.8,0.106,722258.6,722258.6,25571,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845934,1607496.00
02/11/2017 15:45,2,0.367,ACTIVE,212.61,340.25,60.002,1486845903,"201051344001135","219011344069620",22.42,6.70,0,334.24,344.76,8.4,6.2,0.040,603695.6,603695.6,25521,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845935,1607497.00
02/11/2017 15:45,2,0.400,ACTIVE,213.29,340.85,59.970,1486845903,"201051344000594","219011344069620",22.68,5.50,0,333.63,346.86,9.2,7.0,0.049,619957.1,619957.1,25368,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845936,1607498.00
02/11/2017 15:45,2,0.184,ACTIVE,212.83,303.88,59.959,1486845903,"201051344001203","219011344069620",19.56,4.00,0,301.47,306.88,3.6,1.6,0.000,612058.2,612058.2,25511,0,0,0,L,1122011218,0,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845937,1607499.00
02/11/2017 15:45,2,0.738,ACTIVE,211.25,340.85,59.959,1486845903,"274151322000054","219011344069620",30.83,11.70,0,331.23,351.37,23.1,20.4,0.155,848764.2,848764.2,24976,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845938,1607500.00
02/11/2017 15:45,2,0.840,ACTIVE,213.96,345.66,59.933,1486845903,"201051344000867","219011344069620",31.51,7.70,0,334.24,361.29,26.8,24.0,0.190,606501.0,606501.0,25536,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845939,1607501.00
02/11/2017 15:45,2,0.350,ACTIVE,212.83,356.48,59.981,1486845903,"201051344001093","219011344069620",33.12,7.00,0,334.54,376.01,11.7,9.4,0.040,609453.5,609453.5,25371,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845940,1607502.00
02/11/2017 15:45,2,0.541,ACTIVE,213.51,364.59,59.970,1486845903,"201051344000900","219011344069620",33.68,7.00,0,336.94,378.12,18.5,15.9,0.128,625750.5,625750.5,24893,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845941,1607503.00
02/11/2017 15:45,2,0.803,ACTIVE,213.74,352.87,59.938,1486845903,"201051344000648","219011344069620",32.34,5.50,0,335.14,367.60,26.3,23.5,0.186,615357.7,615357.7,24979,0,0,0,L,1122011218,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845942,1607504.00
02/11/2017 15:45,2,0.557,ACTIVE,213.74,363.09,59.928,1486845903,"201051344000569","219011344069620",33.60,7.70,0,335.74,378.42,18.9,16.3,0.119,627188.7,627188.7,24876,0,0,0,L,1122011218,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845943,1607505.00
02/11/2017 15:45,2,0.355,ACTIVE,213.74,374.21,59.965,1486845903,"201051344000983","219011344069620",34.93,8.00,0,337.24,381.42,12.7,10.3,0.057,618704.8,618704.8,25075,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845943,1607506.00
02/11/2017 15:45,2,0.842,ACTIVE,213.96,346.26,59.965,1486845903,"201051344001158","219011344069620",30.71,6.30,0,333.93,360.08,26.2,23.4,0.199,607150.3,607150.3,25417,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845944,1607507.00
02/11/2017 15:45,2,0.455,ACTIVE,214.19,366.10,59.944,1486845903,"201051344000576","219011344069620",33.99,7.00,0,336.64,380.52,15.8,13.3,0.080,618101.6,618101.6,24954,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845945,1607508.00
02/11/2017 15:45,2,0.535,ACTIVE,211.48,355.88,59.975,1486845903,"274151322000087","219011344069620",32.94,13.00,0,334.54,365.80,17.9,15.3,0.106,820482.8,820482.8,25303,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486845946,1607509.00
02/11/2017 16:00,2,0.689,ACTIVE,213.51,344.15,60.007,1486846803,"201051344000645","219011344069620",31.19,7.00,0,336.04,363.69,21.8,19.1,0.146,617332.9,617332.9,24998,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846804,1607510.00
02/11/2017 16:00,2,0.602,ACTIVE,211.25,340.25,59.996,1486846803,"274151322000085","219011344069620",30.38,10.30,0,330.33,353.77,18.5,15.9,0.115,847357.6,847357.6,25023,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846805,1607511.00
02/11/2017 16:00,2,0.695,ACTIVE,213.74,345.06,60.002,1486846803,"201051344000633","219011344069620",31.47,6.30,0,335.14,366.70,22.2,19.5,0.155,606315.4,606315.4,25498,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846806,1607512.00
02/11/2017 16:00,2,0.719,ACTIVE,213.29,343.85,60.002,1486846803,"201051344000469","219011344069620",30.79,5.00,0,334.24,366.10,22.4,19.7,0.150,609219.9,609219.9,25454,0,0,0,L,1122011218,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846807,1607513.00
02/11/2017 16:00,2,0.703,ACTIVE,212.16,342.05,60.002,1486846803,"201051344000646","219011344069620",19.92,6.30,0,333.33,354.67,14.2,11.8,0.097,604971.7,604971.7,25377,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846808,1607514.00
02/11/2017 16:00,2,0.125,ACTIVE,210.80,337.54,60.002,1486846803,"274151322000052","219011344069620",29.08,10.00,0,333.63,340.85,3.7,1.7,0.013,876239.1,876239.1,24789,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846809,1607515.00
02/11/2017 16:00,2,0.721,ACTIVE,212.61,341.75,60.002,1486846803,"201051344000585","219011344069620",20.42,6.70,0,334.24,354.37,14.9,12.5,0.102,615459.9,615459.9,25533,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846809,1607516.00
02/11/2017 16:00,2,0.152,ALERT,212.16,302.98,59.996,1486846803,"201051344001230","219011344069620",21.35,4.50,0,302.07,349.56,3.3,1.3,0.000,608711.2,608711.2,25208,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846811,1607517.00
02/11/2017 16:00,2,0.445,ACTIVE,213.06,364.59,59.996,1486846803,"201051344000582","219011344069620",33.81,7.30,0,336.64,383.23,15.2,12.8,0.084,600267.7,600267.7,25414,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846812,1607518.00
02/11/2017 16:00,2,0.686,ACTIVE,212.16,341.75,60.007,1486846803,"201051344000955","219011344069620",29.96,6.30,0,333.03,353.77,20.8,18.2,0.137,615718.0,615718.0,25339,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846813,1607519.00
02/11/2017 16:00,2,0.209,ACTIVE,211.03,412.08,59.996,1486846803,"274151322000094","219011344069620",39.12,12.70,0,334.84,430.72,8.3,6.1,0.035,721370.5,721370.5,25678,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846814,1607520.00
02/11/2017 16:00,2,0.719,ACTIVE,213.29,345.06,59.991,1486846803,"201051344000579","219011344069620",31.55,6.70,0,336.04,367.30,23.0,20.3,0.150,624819.2,624819.2,25313,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846815,1607521.00
02/11/2017 16:00,2,0.156,ACTIVE,211.93,302.98,60.002,1486846803,"201051344000890","219011344069620",19.18,4.00,0,302.07,306.28,3.0,1.0,0.000,612585.9,612585.9,25407,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846816,1607522.00
02/11/2017 16:00,2,0.166,ACTIVE,212.38,302.68,60.007,1486846803,"201051344000438","219011344069620",20.28,3.70,0,301.77,305.98,3.4,1.4,0.000,613713.5,613713.5,25389,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846817,1607523.00
02/11/2017 16:00,2,0.180,ALERT,212.61,302.37,60.007,1486846803,"201051344000417","219011344069620",12.72,4.00,0,300.87,304.78,2.3,0.3,0.000,596704.3,596704.3,25610,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1486846818,1607524.00
02/11/2017 16:00,2,0.086,ALERT,211.03,299.97,59.986,1486846803,"274151322000083","219011344069620",24.45,8.00,0,297.57,350.77,2.1,0.2,0.000,867653.8,867653.8,24837,0,0,0,L,1151911521,0,121.10,122.01,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846820,1607525.00
02/11/2017 16:00,2,0.090,ACTIVE,211.70,337.84,59.996,1486846803,"274151322000076","219011344069620",29.04,10.00,0,328.22,345.66,2.7,0.7,0.009,924855.3,924855.3,24935,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846821,1607526.00
02/11/2017 16:00,2,0.713,ACTIVE,213.06,343.55,60.002,1486846803,"201051344000868","219011344069620",31.15,5.50,0,334.54,365.19,22.5,19.8,0.155,607675.3,607675.3,25477,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846822,1607527.00
02/11/2017 16:00,2,0.059,ALERT,211.03,299.67,60.007,1486846803,"274151322000095","219011344069620",22.19,7.30,0,298.47,347.46,1.3,0.0,0.000,916257.7,916257.7,25030,0,0,0,L,1151911521,0,121.55,121.78,0002,5,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846824,1607528.00
02/11/2017 16:00,2,0.711,ACTIVE,213.06,343.25,60.018,1486846803,"201051344000988","219011344069620",19.84,6.70,0,334.54,357.08,14.3,11.9,0.106,569218.5,569218.5,25515,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846825,1607529.00
02/11/2017 16:00,2,0.076,ALERT,212.38,302.07,59.996,1486846803,"201051344001025","219011344069620",32.50,3.30,0,300.87,314.70,2.5,0.5,0.000,613443.0,613443.0,25567,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1486846827,1607530.00
02/11/2017 16:00,2,0.447,ACTIVE,213.06,358.58,59.996,1486846803,"201051344000458","219011344069620",33.24,8.50,0,335.44,381.73,15.2,12.7,0.084,617839.7,617839.7,25141,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846828,1607531.00
02/11/2017 16:00,2,0.580,ACTIVE,213.74,344.15,60.007,1486846803,"201051344000853","219011344069620",29.20,7.30,0,338.14,380.22,17.2,14.7,0.115,617435.5,617435.5,24986,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846829,1607532.00
02/11/2017 16:00,2,0.148,ALERT,212.61,302.68,60.007,1486846803,"201051344000685","219011344069620",22.72,4.50,0,301.47,356.48,3.5,1.4,0.000,613594.4,613594.4,25270,0,0,0,L,1122011218,0,122.68,121.10,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846830,1607533.00
02/11/2017 16:00,2,0.719,ACTIVE,212.61,344.15,59.975,1486846803,"201051344000917","219011344069620",31.07,7.70,0,333.63,366.10,22.7,20.0,0.164,610406.1,610406.1,25275,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846831,1607534.00
02/11/2017 16:00,2,0.145,ALERT,212.61,308.99,60.002,1486846803,"201051344001145","219011344069620",24.35,5.00,0,301.47,354.37,3.6,1.6,0.000,617337.6,617337.6,25120,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846833,1607535.00
02/11/2017 16:00,2,0.188,ALERT,212.38,302.07,60.002,1486846803,"201051344000651","219011344069620",23.18,5.00,0,301.17,344.76,4.4,2.4,0.000,608194.1,608194.1,25464,0,0,0,L,1122011218,0,122.46,120.88,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846835,1607536.00
02/11/2017 16:00,2,0.082,ACTIVE,210.57,338.44,59.970,1486846803,"274151322000088","219011344069620",25.11,9.70,0,314.10,353.17,2.1,0.1,0.000,831999.1,831999.1,25034,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846836,1607537.00
02/11/2017 16:00,2,0.404,ACTIVE,211.70,399.76,59.991,1486846803,"274151322000068","219011344069620",37.65,13.30,0,335.74,413.59,15.3,12.8,0.084,722263.0,722263.0,25572,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846837,1607538.00
02/11/2017 16:00,2,0.324,ACTIVE,212.16,338.14,60.002,1486846803,"201051344001135","219011344069620",22.19,6.70,0,334.24,345.66,7.3,5.1,0.027,603697.4,603697.4,25522,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846838,1607539.00
02/11/2017 16:00,2,0.350,ACTIVE,212.83,339.65,60.023,1486846803,"201051344000594","219011344069620",22.56,5.50,0,333.33,347.16,8.0,5.8,0.035,619959.0,619959.0,25369,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846839,1607540.00
02/11/2017 16:00,2,0.174,ACTIVE,212.38,302.37,60.002,1486846803,"201051344001203","219011344069620",18.45,4.00,0,301.47,307.18,3.3,1.2,0.000,612058.6,612058.6,25512,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846840,1607541.00
02/11/2017 16:00,2,0.625,ACTIVE,211.03,338.74,60.012,1486846803,"274151322000054","219011344069620",30.51,11.70,0,333.03,354.67,19.4,16.8,0.124,848769.8,848769.8,24977,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846841,1607542.00
02/11/2017 16:00,2,0.730,ACTIVE,213.29,343.25,60.002,1486846803,"201051344000867","219011344069620",30.87,7.30,0,334.84,363.99,22.9,20.2,0.150,606507.6,606507.6,25537,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846841,1607543.00
02/11/2017 16:00,2,0.309,ACTIVE,212.38,364.89,60.002,1486846803,"201051344001093","219011344069620",33.97,7.00,0,334.84,380.22,10.7,8.4,0.031,609456.0,609456.0,25372,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846842,1607544.00
02/11/2017 16:00,2,0.455,ACTIVE,212.83,358.88,59.991,1486846803,"201051344000900","219011344069620",33.20,6.70,0,337.54,382.33,15.3,12.9,0.106,625754.9,625754.9,24894,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846843,1607545.00
02/11/2017 16:00,2,0.699,ACTIVE,213.29,347.76,59.996,1486846803,"201051344000648","219011344069620",31.93,5.50,0,336.34,373.01,22.6,19.9,0.150,615364.0,615364.0,24980,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846844,1607546.00
02/11/2017 16:00,2,0.486,ACTIVE,213.06,355.88,60.002,1486846803,"201051344000569","219011344069620",32.92,7.70,0,336.04,382.03,16.2,13.7,0.097,627193.1,627193.1,24877,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846845,1607547.00
02/11/2017 16:00,2,0.324,ACTIVE,213.06,367.00,60.002,1486846803,"201051344000983","219011344069620",34.21,7.70,0,336.34,384.13,11.3,9.0,0.049,618707.6,618707.6,25076,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846846,1607548.00
02/11/2017 16:00,2,0.719,ACTIVE,213.29,344.15,60.007,1486846803,"201051344001158","219011344069620",30.81,6.00,0,335.44,364.89,22.5,19.8,0.168,607156.7,607156.7,25418,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846847,1607549.00
02/11/2017 16:00,2,0.404,ACTIVE,213.51,344.15,59.991,1486846803,"201051344000576","219011344069620",31.65,6.70,0,336.94,385.03,13.0,10.6,0.062,618105.1,618105.1,24955,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846848,1607550.00
02/11/2017 16:00,2,0.463,ACTIVE,211.03,351.97,59.986,1486846803,"274151322000087","219011344069620",32.54,13.00,0,333.03,370.30,15.3,12.9,0.084,820487.1,820487.1,25304,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486846849,1607551.00
02/11/2017 16:15,2,0.666,ACTIVE,213.06,342.95,59.970,1486847703,"201051344000645","219011344069620",31.03,6.00,0,334.84,356.48,20.9,18.3,0.141,617338.2,617338.2,24999,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847704,1607552.00
02/11/2017 16:15,2,0.570,ACTIVE,210.80,337.24,59.949,1486847703,"274151322000085","219011344069620",30.28,9.30,0,330.33,347.16,17.5,15.0,0.106,847362.0,847362.0,25024,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847705,1607553.00
02/11/2017 16:15,2,0.668,ACTIVE,213.51,345.06,59.970,1486847703,"201051344000633","219011344069620",31.33,5.50,0,334.84,359.18,21.2,18.6,0.150,606320.7,606320.7,25499,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847706,1607554.00
02/11/2017 16:15,2,0.688,ACTIVE,213.06,343.25,59.970,1486847703,"201051344000469","219011344069620",30.42,4.50,0,333.63,367.00,21.2,18.6,0.146,609225.2,609225.2,25455,0,0,0,L,1122011218,0,120.65,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847707,1607555.00
02/11/2017 16:15,2,0.662,ACTIVE,212.38,341.75,59.970,1486847703,"201051344000646","219011344069620",20.10,6.00,0,333.93,350.47,13.5,11.1,0.088,604975.0,604975.0,25378,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847708,1607556.00
02/11/2017 16:15,2,0.121,ACTIVE,210.35,334.84,59.944,1486847703,"274151322000052","219011344069620",28.71,9.30,0,324.92,345.66,3.5,1.5,0.004,876239.6,876239.6,24790,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847709,1607557.00
02/11/2017 16:15,2,0.680,ACTIVE,212.61,341.75,59.970,1486847703,"201051344000585","219011344069620",20.34,6.30,0,333.33,349.56,14.1,11.6,0.088,615463.2,615463.2,25534,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847709,1607558.00
02/11/2017 16:15,2,0.154,ACTIVE,212.16,303.28,59.970,1486847703,"201051344001230","219011344069620",21.01,4.00,0,301.17,304.78,3.3,1.3,0.000,608711.6,608711.6,25210,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847710,1607559.00
02/11/2017 16:15,2,0.432,ACTIVE,213.06,350.77,59.975,1486847703,"201051344000582","219011344069620",32.34,6.70,0,334.84,377.52,14.1,11.7,0.080,600271.1,600271.1,25415,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847711,1607560.00
02/11/2017 16:15,2,0.629,ACTIVE,212.16,353.47,60.002,1486847703,"201051344000955","219011344069620",32.54,6.30,0,332.43,366.40,20.8,18.1,0.133,615723.3,615723.3,25340,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847712,1607561.00
02/11/2017 16:15,2,0.197,ACTIVE,210.80,403.37,59.965,1486847703,"274151322000094","219011344069620",37.87,12.00,0,334.54,428.61,7.5,5.3,0.044,721372.2,721372.2,25679,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847713,1607562.00
02/11/2017 16:15,2,0.695,ACTIVE,213.06,342.95,59.965,1486847703,"201051344000579","219011344069620",30.69,6.00,0,333.93,365.49,21.6,19.0,0.141,624824.6,624824.6,25314,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847714,1607563.00
