ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 16:15,2,0.154,ACTIVE,212.16,303.28,59.944,1486847703,"201051344000890","219011344069620",18.25,4.00,0,301.17,305.68,2.9,0.8,0.000,612586.2,612586.2,25408,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847715,1607564.00
02/11/2017 16:15,2,0.160,ACTIVE,212.38,302.37,59.922,1486847703,"201051344000438","219011344069620",18.85,3.30,0,300.87,304.78,3.1,1.1,0.000,613713.9,613713.9,25390,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847716,1607565.00
02/11/2017 16:15,2,0.133,ALERT,212.61,302.07,59.970,1486847703,"201051344000417","219011344069620",21.19,3.70,0,299.97,303.88,2.9,0.9,0.000,596704.5,596704.5,25612,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1486847718,1607566.00
02/11/2017 16:15,2,0.082,ALERT,210.57,299.07,59.959,1486847703,"274151322000083","219011344069620",23.78,6.70,0,297.26,336.04,2.0,0.0,0.000,867653.8,867653.8,24839,0,0,0,L,1151911521,0,120.88,121.78,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847720,1607567.00
02/11/2017 16:15,2,0.086,ACTIVE,211.25,333.33,59.965,1486847703,"274151322000076","219011344069620",28.33,9.00,0,309.29,353.77,2.5,0.5,0.000,924855.6,924855.6,24936,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847720,1607568.00
02/11/2017 16:15,2,0.662,ACTIVE,212.38,342.05,59.949,1486847703,"201051344000868","219011344069620",30.83,4.50,0,333.93,356.78,20.8,18.1,0.141,607680.6,607680.6,25478,0,0,0,L,1122011218,0,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847721,1607569.00
02/11/2017 16:15,2,0.055,ACTIVE_NO_POWER,210.57,298.77,59.981,1486847703,"274151322000095","219011344069620",21.13,6.30,0,297.57,301.47,1.1,0.0,0.000,916257.7,916257.7,25032,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847722,1607570.00
02/11/2017 16:15,2,0.641,ACTIVE,212.83,342.35,59.970,1486847703,"201051344000988","219011344069620",20.14,5.50,0,333.33,352.27,13.1,10.7,0.088,569221.7,569221.7,25516,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847723,1607571.00
02/11/2017 16:15,2,0.078,ALERT,211.93,301.77,60.023,1486847703,"201051344001025","219011344069620",32.34,3.00,0,300.27,315.30,2.6,0.6,0.000,613443.1,613443.1,25569,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486847725,1607572.00
02/11/2017 16:15,2,0.410,ACTIVE,212.61,364.89,59.981,1486847703,"201051344000458","219011344069620",33.95,7.30,0,335.44,375.71,14.2,11.7,0.071,617843.0,617843.0,25142,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847726,1607573.00
02/11/2017 16:15,2,0.520,ACTIVE,213.29,352.57,59.970,1486847703,"201051344000853","219011344069620",32.50,6.30,0,336.04,378.12,17.2,14.6,0.106,617439.8,617439.8,24987,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847727,1607574.00
02/11/2017 16:15,2,0.148,ACTIVE,212.38,302.37,59.970,1486847703,"201051344000685","219011344069620",22.38,3.70,0,300.87,304.18,3.4,1.4,0.000,613594.8,613594.8,25272,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847728,1607575.00
02/11/2017 16:15,2,0.654,ACTIVE,212.61,343.25,59.975,1486847703,"201051344000917","219011344069620",30.79,7.00,0,332.73,359.48,20.4,17.8,0.137,610411.3,610411.3,25276,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847729,1607576.00
02/11/2017 16:15,2,0.139,ALERT,212.16,302.37,59.996,1486847703,"201051344001145","219011344069620",23.18,4.00,0,300.87,340.85,3.3,1.3,0.000,617338.1,617338.1,25122,0,0,0,L,1122011218,0,121.78,120.88,0002,4,0,0,0,0,0,0,7,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847730,1607577.00
02/11/2017 16:15,2,0.176,ALERT,212.38,302.37,59.970,1486847703,"201051344000651","219011344069620",23.34,4.00,0,300.27,340.55,4.2,2.1,0.000,608194.8,608194.8,25466,0,0,0,L,1122011218,0,122.23,120.88,0002,2,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847732,1607578.00
02/11/2017 16:15,2,0.072,ALERT,210.12,317.70,59.965,1486847703,"274151322000088","219011344069620",25.50,9.00,0,297.57,342.95,1.9,0.0,0.000,831999.1,831999.1,25035,0,0,0,L,1151911521,0,121.78,121.10,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847734,1607579.00
02/11/2017 16:15,2,0.357,ACTIVE,211.48,397.96,59.965,1486847703,"274151322000068","219011344069620",37.39,12.30,0,335.14,411.48,13.6,11.2,0.071,722266.4,722266.4,25573,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847735,1607580.00
02/11/2017 16:15,2,0.289,ACTIVE,212.16,338.14,59.970,1486847703,"201051344001135","219011344069620",22.36,6.00,0,333.33,342.65,6.6,4.4,0.022,603698.7,603698.7,25523,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847736,1607581.00
02/11/2017 16:15,2,0.316,ACTIVE,212.61,339.34,59.981,1486847703,"201051344000594","219011344069620",22.60,4.50,0,332.73,345.06,7.2,5.1,0.031,619960.5,619960.5,25370,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847737,1607582.00
02/11/2017 16:15,2,0.158,ACTIVE,212.38,302.37,59.975,1486847703,"201051344001203","219011344069620",18.53,3.30,0,300.57,306.28,3.0,1.0,0.000,612058.9,612058.9,25513,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847738,1607583.00
02/11/2017 16:15,2,0.545,ACTIVE,210.57,336.94,59.959,1486847703,"274151322000054","219011344069620",30.53,10.70,0,328.82,347.76,16.9,14.3,0.097,848774.2,848774.2,24978,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847739,1607584.00
02/11/2017 16:15,2,0.648,ACTIVE,213.29,342.35,59.944,1486847703,"201051344000867","219011344069620",30.75,6.70,0,334.24,357.38,20.2,17.6,0.137,606512.8,606512.8,25538,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847740,1607585.00
02/11/2017 16:15,2,0.299,ACTIVE,212.61,339.95,59.970,1486847703,"201051344001093","219011344069620",30.45,6.30,0,334.24,372.41,9.2,7.0,0.022,609458.1,609458.1,25373,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847741,1607586.00
02/11/2017 16:15,2,0.404,ACTIVE,212.83,357.38,59.975,1486847703,"201051344000900","219011344069620",33.00,5.50,0,335.74,378.72,13.5,11.1,0.084,625758.2,625758.2,24895,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847742,1607587.00
02/11/2017 16:15,2,0.621,ACTIVE,213.06,347.46,59.975,1486847703,"201051344000648","219011344069620",31.93,4.00,0,334.54,363.69,20.1,17.5,0.128,615369.2,615369.2,24981,0,0,0,L,1122011218,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847743,1607588.00
02/11/2017 16:15,2,0.438,ACTIVE,212.83,350.77,59.970,1486847703,"201051344000569","219011344069620",32.42,6.70,0,334.54,378.42,14.3,11.9,0.080,627196.7,627196.7,24878,0,0,0,L,1122011218,0,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847744,1607589.00
02/11/2017 16:15,2,0.295,ACTIVE,212.83,361.29,59.975,1486847703,"201051344000983","219011344069620",33.62,6.70,0,336.34,378.42,10.1,7.8,0.040,618709.8,618709.8,25077,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847745,1607590.00
02/11/2017 16:15,2,0.625,ACTIVE,212.83,342.65,59.970,1486847703,"201051344001158","219011344069620",30.91,5.00,0,334.54,356.48,19.6,17.0,0.141,607161.8,607161.8,25419,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847745,1607591.00
02/11/2017 16:15,2,0.359,ACTIVE,213.51,365.80,59.965,1486847703,"201051344000576","219011344069620",34.05,5.50,0,335.14,378.12,12.4,10.1,0.053,618107.9,618107.9,24956,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847746,1607592.00
02/11/2017 16:15,2,0.402,ACTIVE,211.03,349.56,59.975,1486847703,"274151322000087","219011344069620",32.42,12.00,0,333.93,362.19,13.2,10.8,0.066,820490.4,820490.4,25305,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486847747,1607593.00
02/11/2017 16:30,2,0.568,ACTIVE,213.29,342.95,60.023,1486848603,"201051344000645","219011344069620",30.77,5.00,0,335.44,359.48,17.8,15.2,0.119,617342.9,617342.9,25000,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848604,1607594.00
02/11/2017 16:30,2,0.479,ACTIVE,210.80,340.55,59.991,1486848603,"274151322000085","219011344069620",30.02,9.00,0,329.73,349.86,14.6,12.2,0.084,847365.9,847365.9,25025,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848605,1607595.00
02/11/2017 16:30,2,0.578,ACTIVE,213.51,344.45,59.986,1486848603,"201051344000633","219011344069620",31.01,5.00,0,333.93,363.69,18.2,15.6,0.110,606325.5,606325.5,25500,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848606,1607596.00
02/11/2017 16:30,2,0.600,ACTIVE,213.06,342.65,59.996,1486848603,"201051344000469","219011344069620",30.02,4.00,0,333.33,366.70,18.3,15.7,0.119,609230.0,609230.0,25456,0,0,0,L,1122011218,0,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848607,1607597.00
02/11/2017 16:30,2,0.570,ACTIVE,211.93,340.25,59.933,1486848603,"201051344000646","219011344069620",19.94,5.50,0,333.33,351.07,11.6,9.2,0.071,604977.9,604977.9,25379,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848608,1607598.00
02/11/2017 16:30,2,0.109,ACTIVE,210.80,333.93,59.991,1486848603,"274151322000052","219011344069620",27.91,9.00,0,316.80,349.56,3.1,1.1,0.000,876240.0,876240.0,24791,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848609,1607599.00
02/11/2017 16:30,2,0.582,ACTIVE,212.16,340.55,59.975,1486848603,"201051344000585","219011344069620",20.28,6.00,0,333.93,351.37,12.0,9.6,0.080,615466.3,615466.3,25535,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848610,1607600.00
02/11/2017 16:30,2,0.178,ACTIVE,211.70,302.37,59.965,1486848603,"201051344001230","219011344069620",17.89,3.30,0,301.47,307.48,3.2,1.2,0.000,608712.0,608712.0,25211,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848611,1607601.00
02/11/2017 16:30,2,0.383,ACTIVE,212.83,353.47,59.986,1486848603,"201051344000582","219011344069620",32.66,6.00,0,336.04,380.22,12.8,10.4,0.062,600274.2,600274.2,25416,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848612,1607602.00
02/11/2017 16:30,2,0.559,ACTIVE,211.70,346.56,60.018,1486848603,"201051344000955","219011344069620",31.81,6.00,0,333.03,370.60,18.0,15.5,0.106,615728.0,615728.0,25341,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848613,1607603.00
02/11/2017 16:30,2,0.174,ACTIVE,211.03,371.81,59.981,1486848603,"274151322000094","219011344069620",34.79,11.30,0,334.54,429.22,6.2,4.0,0.031,721373.6,721373.6,25680,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848614,1607604.00
02/11/2017 16:30,2,0.604,ACTIVE,213.06,342.05,59.996,1486848603,"201051344000579","219011344069620",30.08,5.50,0,335.14,367.30,18.4,15.9,0.115,624829.6,624829.6,25315,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848614,1607605.00
02/11/2017 16:30,2,0.148,ACTIVE,211.70,302.37,59.991,1486848603,"201051344000890","219011344069620",15.39,3.70,0,301.47,305.38,2.3,0.3,0.000,612586.5,612586.5,25409,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848615,1607606.00
02/11/2017 16:30,2,0.152,ACTIVE,211.93,302.07,60.023,1486848603,"201051344000438","219011344069620",14.21,3.00,0,300.87,304.78,2.2,0.2,0.000,613714.2,613714.2,25391,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848616,1607607.00
02/11/2017 16:30,2,0.135,ALERT,212.38,301.77,59.991,1486848603,"201051344000417","219011344069620",20.87,3.30,0,300.27,303.88,2.9,0.8,0.000,596704.7,596704.7,25614,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486848618,1607608.00
02/11/2017 16:30,2,0.070,ALERT,210.80,298.47,59.991,1486848603,"274151322000083","219011344069620",22.52,6.00,0,296.66,339.04,1.6,0.0,0.000,867653.9,867653.9,24841,0,0,0,L,1151911521,0,120.65,122.01,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848620,1607609.00
02/11/2017 16:30,2,0.078,ALERT,211.03,298.47,59.986,1486848603,"274151322000076","219011344069620",23.99,8.00,0,296.96,349.86,1.9,0.0,0.000,924855.7,924855.7,24937,0,0,0,L,1151911521,0,121.10,122.01,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848622,1607610.00
02/11/2017 16:30,2,0.561,ACTIVE,212.83,342.35,59.975,1486848603,"201051344000868","219011344069620",30.83,4.00,0,333.33,358.88,17.6,15.0,0.110,607685.4,607685.4,25479,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848623,1607611.00
02/11/2017 16:30,2,0.045,ACTIVE_NO_POWER,210.57,299.07,59.981,1486848603,"274151322000095","219011344069620",17.97,6.00,0,297.57,301.17,0.8,0.0,0.000,916257.7,916257.7,25033,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848623,1607612.00
02/11/2017 16:30,2,0.545,ACTIVE,212.38,341.45,59.981,1486848603,"201051344000988","219011344069620",19.82,5.00,0,333.63,352.57,11.0,8.7,0.075,569224.6,569224.6,25517,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848624,1607613.00
02/11/2017 16:30,2,0.074,ALERT,211.48,300.87,59.928,1486848603,"201051344001025","219011344069620",31.93,2.50,0,299.97,319.81,2.5,0.4,0.000,613443.2,613443.2,25571,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486848626,1607614.00
02/11/2017 16:30,2,0.355,ACTIVE,212.61,361.29,59.975,1486848603,"201051344000458","219011344069620",33.64,7.00,0,334.84,380.22,12.1,9.8,0.057,617846.0,617846.0,25143,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848627,1607615.00
02/11/2017 16:30,2,0.445,ACTIVE,213.29,356.18,59.938,1486848603,"201051344000853","219011344069620",32.98,5.50,0,336.04,378.42,14.8,12.4,0.080,617443.5,617443.5,24988,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848628,1607616.00
02/11/2017 16:30,2,0.176,ALERT,212.16,301.47,59.975,1486848603,"201051344000685","219011344069620",18.63,3.30,0,300.57,339.34,3.3,1.3,0.000,613595.1,613595.1,25273,0,0,0,L,1122011218,0,122.46,120.88,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848630,1607617.00
02/11/2017 16:30,2,0.559,ACTIVE,212.16,341.15,59.928,1486848603,"201051344000917","219011344069620",30.49,7.00,0,332.73,361.59,17.3,14.8,0.115,610416.1,610416.1,25277,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848631,1607618.00
02/11/2017 16:30,2,0.135,ALERT,212.16,302.07,59.970,1486848603,"201051344001145","219011344069620",22.30,3.70,0,301.17,355.88,3.1,1.0,0.000,617338.5,617338.5,25124,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848633,1607619.00
02/11/2017 16:30,2,0.197,ALERT,211.93,301.17,59.965,1486848603,"201051344000651","219011344069620",18.71,3.30,0,300.27,348.96,3.8,1.7,0.000,608195.4,608195.4,25468,0,0,0,L,1122011218,0,122.23,120.65,0002,1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848635,1607620.00
02/11/2017 16:30,2,0.061,ALERT,210.35,298.77,59.965,1486848603,"274151322000088","219011344069620",23.42,7.70,0,296.96,349.26,1.5,0.0,0.000,831999.1,831999.1,25037,0,0,0,L,1151911521,0,121.55,121.55,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848637,1607621.00
02/11/2017 16:30,2,0.293,ACTIVE,211.48,395.85,59.970,1486848603,"274151322000068","219011344069620",37.09,12.00,0,335.14,412.08,11.0,8.7,0.062,722269.4,722269.4,25574,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848637,1607622.00
02/11/2017 16:30,2,0.254,ACTIVE,211.93,337.54,60.002,1486848603,"201051344001135","219011344069620",22.13,5.50,0,333.63,343.85,5.7,3.5,0.018,603699.9,603699.9,25524,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848638,1607623.00
02/11/2017 16:30,2,0.285,ACTIVE,212.61,339.04,59.975,1486848603,"201051344000594","219011344069620",22.13,4.50,0,332.43,344.45,6.4,4.3,0.013,619961.9,619961.9,25371,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848639,1607624.00
02/11/2017 16:30,2,0.141,ACTIVE,211.93,301.77,59.970,1486848603,"201051344001203","219011344069620",18.27,3.00,0,300.57,305.98,2.6,0.6,0.000,612059.2,612059.2,25514,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848640,1607625.00
02/11/2017 16:30,2,0.451,ACTIVE,210.80,339.65,59.986,1486848603,"274151322000054","219011344069620",29.80,10.30,0,330.33,350.17,13.6,11.2,0.080,848778.1,848778.1,24979,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848641,1607626.00
02/11/2017 16:30,2,0.547,ACTIVE,213.06,341.15,59.954,1486848603,"201051344000867","219011344069620",30.51,6.30,0,333.33,360.38,16.9,14.4,0.106,606517.5,606517.5,25539,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848642,1607627.00
02/11/2017 16:30,2,0.281,ACTIVE,211.93,338.74,59.991,1486848603,"201051344001093","219011344069620",28.92,6.00,0,333.63,373.61,8.2,6.0,0.013,609460.0,609460.0,25374,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848643,1607628.00
02/11/2017 16:30,2,0.336,ACTIVE,212.61,358.88,59.959,1486848603,"201051344000900","219011344069620",33.24,5.00,0,336.34,379.32,11.4,9.1,0.062,625761.2,625761.2,24896,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848644,1607629.00
02/11/2017 16:30,2,0.533,ACTIVE,213.06,342.65,59.949,1486848603,"201051344000648","219011344069620",31.41,3.70,0,334.54,366.70,17.0,14.5,0.097,615373.9,615373.9,24982,0,0,0,L,1122011218,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848645,1607630.00
02/11/2017 16:30,2,0.371,ACTIVE,212.83,361.59,59.938,1486848603,"201051344000569","219011344069620",33.60,6.30,0,334.84,379.02,12.6,10.3,0.057,627199.9,627199.9,24879,0,0,0,L,1122011218,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848646,1607631.00
02/11/2017 16:30,2,0.270,ACTIVE,212.83,338.74,59.975,1486848603,"201051344000983","219011344069620",31.21,6.30,0,335.74,382.93,8.6,6.4,0.027,618711.9,618711.9,25078,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848647,1607632.00
02/11/2017 16:30,2,0.531,ACTIVE,212.83,341.45,59.986,1486848603,"201051344001158","219011344069620",30.36,5.00,0,334.24,359.48,16.4,13.9,0.106,607166.4,607166.4,25420,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848647,1607633.00
02/11/2017 16:30,2,0.320,ACTIVE,213.29,351.67,59.975,1486848603,"201051344000576","219011344069620",32.52,5.00,0,336.04,380.52,10.6,8.3,0.040,618110.6,618110.6,24957,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848648,1607634.00
02/11/2017 16:30,2,0.330,ACTIVE,210.80,346.86,59.970,1486848603,"274151322000087","219011344069620",32.14,11.30,0,333.63,365.19,10.8,8.5,0.057,820493.3,820493.3,25306,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486848649,1607635.00
02/11/2017 16:45,2,0.441,ACTIVE,213.06,341.15,59.949,1486849504,"201051344000645","219011344069620",30.04,4.00,0,325.52,352.27,13.4,11.0,0.071,617346.0,617346.0,25001,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849505,1607636.00
02/11/2017 16:45,2,0.346,ACTIVE,210.57,338.44,59.949,1486849504,"274151322000085","219011344069620",29.72,7.70,0,321.31,343.85,10.4,8.1,0.057,847368.2,847368.2,25026,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849506,1607637.00
02/11/2017 16:45,2,0.461,ACTIVE,213.06,342.65,59.944,1486849504,"201051344000633","219011344069620",29.40,4.00,0,325.22,354.07,13.8,11.4,0.080,606328.7,606328.7,25501,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849507,1607638.00
02/11/2017 16:45,2,0.477,ACTIVE,212.83,340.55,59.949,1486849504,"201051344000469","219011344069620",29.42,3.30,0,329.73,354.97,14.2,11.7,0.075,609233.2,609233.2,25457,0,0,0,L,1122011218,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849508,1607639.00
02/11/2017 16:45,2,0.428,ACTIVE,211.48,338.44,59.981,1486849504,"201051344000646","219011344069620",20.52,5.00,0,321.91,346.86,8.9,6.7,0.044,604979.7,604979.7,25380,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849509,1607640.00
02/11/2017 16:45,2,0.096,ALERT,210.35,296.96,59.981,1486849504,"274151322000052","219011344069620",22.22,7.00,0,288.55,336.34,2.2,0.2,0.000,876240.1,876240.1,24792,0,0,0,L,1151911521,0,120.42,122.01,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849511,1607641.00
02/11/2017 16:45,2,0.447,ACTIVE,211.93,339.04,59.954,1486849504,"201051344000585","219011344069620",20.14,5.00,0,322.81,346.86,9.2,6.9,0.044,615468.2,615468.2,25536,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849512,1607642.00
02/11/2017 16:45,2,0.143,ACTIVE,211.70,302.07,59.954,1486849504,"201051344001230","219011344069620",17.59,3.00,0,288.25,303.88,2.5,0.5,0.000,608712.2,608712.2,25212,0,0,0,L,1122011218,0,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849512,1607643.00
02/11/2017 16:45,2,0.301,ACTIVE,212.38,356.78,59.949,1486849504,"201051344000582","219011344069620",33.16,5.00,0,333.03,367.00,10.2,7.9,0.040,600276.4,600276.4,25417,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849513,1607644.00
02/11/2017 16:45,2,0.441,ACTIVE,211.25,340.25,59.959,1486849504,"201051344000955","219011344069620",31.29,5.50,0,322.81,361.59,14.0,11.6,0.075,615731.2,615731.2,25342,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849514,1607645.00
02/11/2017 16:45,2,0.141,ACTIVE,210.57,336.04,59.938,1486849504,"274151322000094","219011344069620",30.85,10.00,0,333.93,375.41,4.5,2.4,0.022,721374.4,721374.4,25681,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849515,1607646.00
02/11/2017 16:45,2,0.471,ACTIVE,212.83,340.25,59.954,1486849504,"201051344000579","219011344069620",30.36,5.00,0,324.32,354.97,14.5,12.1,0.071,624832.9,624832.9,25316,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849516,1607647.00
02/11/2017 16:45,2,0.109,ALERT,211.25,301.77,59.959,1486849504,"201051344000890","219011344069620",32.18,3.00,0,288.25,315.30,3.6,1.5,0.000,612586.8,612586.8,25410,0,0,0,L,1122011218,0,121.78,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486849518,1607648.00
02/11/2017 16:45,2,0.098,ALERT,211.93,304.48,59.944,1486849504,"201051344000438","219011344069620",31.61,2.00,0,287.95,318.91,3.1,1.0,0.000,613714.5,613714.5,25392,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486849520,1607649.00
02/11/2017 16:45,2,0.139,ALERT,211.93,300.87,59.928,1486849504,"201051344000417","219011344069620",20.24,2.50,0,287.35,303.28,2.9,0.8,0.000,596704.9,596704.9,25616,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486849521,1607650.00
02/11/2017 16:45,2,0.059,ACTIVE_NO_POWER,210.57,298.47,59.949,1486849504,"274151322000083","219011344069620",19.74,5.00,0,285.54,300.57,1.2,0.0,0.000,867653.9,867653.9,24843,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849522,1607651.00
02/11/2017 16:45,2,0.062,ACTIVE_NO_POWER,211.03,298.17,59.970,1486849504,"274151322000076","219011344069620",21.19,6.70,0,286.14,300.57,1.3,0.0,0.000,924855.7,924855.7,24939,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849523,1607652.00
02/11/2017 16:45,2,0.451,ACTIVE,212.38,339.95,59.949,1486849504,"201051344000868","219011344069620",29.44,3.70,0,323.11,352.27,13.5,11.1,0.075,607688.5,607688.5,25480,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849524,1607653.00
02/11/2017 16:45,2,0.010,ALERT,210.35,298.77,59.949,1486849504,"274151322000095","219011344069620",33.20,4.50,0,285.84,319.51,0.0,0.0,0.000,916257.7,916257.7,25034,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486849526,1607654.00
02/11/2017 16:45,2,0.408,ACTIVE,212.38,340.55,59.944,1486849504,"201051344000988","219011344069620",20.32,4.00,0,323.41,348.66,8.4,6.2,0.044,569226.3,569226.3,25518,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849527,1607655.00
02/11/2017 16:45,2,0.074,ALERT,211.48,300.57,59.949,1486849504,"201051344001025","219011344069620",31.15,1.50,0,287.35,307.48,2.4,0.4,0.000,613443.3,613443.3,25573,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486849529,1607656.00
02/11/2017 16:45,2,0.301,ACTIVE,212.38,350.77,59.907,1486849504,"201051344000458","219011344069620",32.58,6.30,0,335.44,365.80,9.9,7.7,0.035,617848.2,617848.2,25144,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849530,1607657.00
02/11/2017 16:45,2,0.355,ACTIVE,213.06,341.45,59.907,1486849504,"201051344000853","219011344069620",31.45,4.50,0,336.64,363.99,11.3,9.0,0.053,617446.2,617446.2,24989,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849530,1607658.00
02/11/2017 16:45,2,0.137,ACTIVE,211.93,301.17,59.949,1486849504,"201051344000685","219011344069620",17.89,3.00,0,287.95,303.28,2.5,0.5,0.000,613595.3,613595.3,25275,0,0,0,L,1122011218,0,122.46,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849531,1607659.00
02/11/2017 16:45,2,0.447,ACTIVE,211.93,339.95,59.944,1486849504,"201051344000917","219011344069620",29.42,6.00,0,322.51,353.47,13.4,11.0,0.075,610419.2,610419.2,25278,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849532,1607660.00
02/11/2017 16:45,2,0.119,ACTIVE,211.70,301.47,59.949,1486849504,"201051344001145","219011344069620",17.99,3.00,0,288.55,303.88,2.2,0.2,0.000,617338.6,617338.6,25126,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849533,1607661.00
02/11/2017 16:45,2,0.158,ACTIVE,211.70,300.27,59.975,1486849504,"201051344000651","219011344069620",18.31,2.50,0,287.65,303.28,3.0,0.9,0.000,608195.7,608195.7,25470,0,0,0,L,1122011218,0,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849534,1607662.00
02/11/2017 16:45,2,0.049,ACTIVE_NO_POWER,209.90,296.96,59.938,1486849504,"274151322000088","219011344069620",20.71,6.70,0,285.24,299.67,1.0,0.0,0.000,831999.1,831999.1,25039,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849535,1607663.00
02/11/2017 16:45,2,0.219,ACTIVE,211.03,389.84,59.944,1486849504,"274151322000068","219011344069620",36.56,11.30,0,335.14,403.67,8.2,6.0,0.035,722271.1,722271.1,25575,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849536,1607664.00
02/11/2017 16:45,2,0.209,ACTIVE,211.48,336.34,59.938,1486849504,"201051344001135","219011344069620",22.20,4.50,0,322.51,342.35,4.8,2.7,0.004,603700.6,603700.6,25525,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849537,1607665.00
02/11/2017 16:45,2,0.229,ACTIVE,212.38,338.44,59.938,1486849504,"201051344000594","219011344069620",25.03,3.70,0,321.91,343.85,5.8,3.7,0.000,619962.8,619962.8,25372,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849538,1607666.00
02/11/2017 16:45,2,0.131,ACTIVE_NO_POWER,211.70,301.17,59.949,1486849504,"201051344001203","219011344069620",13.38,2.00,0,287.65,305.08,1.8,0.0,0.000,612059.2,612059.2,25515,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849539,1607667.00
02/11/2017 16:45,2,0.336,ACTIVE,210.35,337.54,59.922,1486849504,"274151322000054","219011344069620",29.56,9.70,0,320.41,343.55,10.1,7.8,0.057,848780.3,848780.3,24980,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849540,1607668.00
02/11/2017 16:45,2,0.426,ACTIVE,212.83,339.34,59.933,1486849504,"201051344000867","219011344069620",30.69,5.50,0,324.92,351.37,13.3,10.9,0.066,606520.6,606520.6,25540,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849541,1607669.00
02/11/2017 16:45,2,0.273,ACTIVE,211.93,338.14,59.949,1486849504,"201051344001093","219011344069620",26.30,5.00,0,323.11,343.55,7.3,5.1,0.013,609461.3,609461.3,25375,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849541,1607670.00
02/11/2017 16:45,2,0.266,ACTIVE,212.61,342.95,59.944,1486849504,"201051344000900","219011344069620",31.65,4.00,0,336.04,365.80,8.6,6.3,0.044,625763.0,625763.0,24897,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849542,1607671.00
02/11/2017 16:45,2,0.430,ACTIVE,212.83,340.55,59.949,1486849504,"201051344000648","219011344069620",31.03,3.00,0,334.54,357.38,13.6,11.2,0.071,615376.9,615376.9,24983,0,0,0,L,1122011218,0,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849543,1607672.00
02/11/2017 16:45,2,0.309,ACTIVE,212.61,356.18,59.970,1486849504,"201051344000569","219011344069620",33.10,5.50,0,334.24,368.50,10.4,8.1,0.040,627202.1,627202.1,24880,0,0,0,L,1122011218,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849544,1607673.00
02/11/2017 16:45,2,0.246,ACTIVE,212.61,337.84,59.949,1486849504,"201051344000983","219011344069620",28.92,5.00,0,325.22,347.46,7.2,5.0,0.018,618713.2,618713.2,25079,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849545,1607674.00
02/11/2017 16:45,2,0.424,ACTIVE,212.61,340.25,59.949,1486849504,"201051344001158","219011344069620",29.92,3.70,0,324.92,350.17,12.9,10.5,0.075,607169.3,607169.3,25421,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849546,1607675.00
02/11/2017 16:45,2,0.285,ACTIVE,213.06,340.25,59.944,1486849504,"201051344000576","219011344069620",30.12,3.70,0,335.14,368.50,8.8,6.5,0.022,618112.4,618112.4,24958,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849547,1607676.00
02/11/2017 16:45,2,0.252,ACTIVE,210.57,342.05,59.938,1486849504,"274151322000087","219011344069620",31.63,10.00,0,333.33,352.27,8.2,6.0,0.040,820495.0,820495.0,25307,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486849548,1607677.00
02/11/2017 17:00,2,0.379,ACTIVE,213.29,340.85,60.012,1486850403,"201051344000645","219011344069620",29.76,3.30,0,334.24,348.06,11.4,9.1,0.053,617348.4,617348.4,25002,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850404,1607678.00
02/11/2017 17:00,2,0.283,ACTIVE,211.03,337.24,60.012,1486850403,"274151322000085","219011344069620",29.46,7.00,0,333.03,341.45,8.5,6.3,0.040,847369.9,847369.9,25027,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850405,1607679.00
02/11/2017 17:00,2,0.393,ACTIVE,213.51,342.35,60.039,1486850403,"201051344000633","219011344069620",29.62,3.30,0,333.33,350.17,11.8,9.5,0.057,606331.2,606331.2,25502,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850406,1607680.00
02/11/2017 17:00,2,0.393,ACTIVE,213.06,340.55,59.991,1486850403,"201051344000469","219011344069620",30.43,2.50,0,333.03,347.76,12.1,9.8,0.062,609235.8,609235.8,25458,0,0,0,L,1122011218,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850407,1607681.00
02/11/2017 17:00,2,0.395,ACTIVE,211.93,338.44,60.018,1486850403,"201051344000646","219011344069620",20.14,4.00,0,331.23,344.45,8.1,5.9,0.035,604981.2,604981.2,25381,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850407,1607682.00
02/11/2017 17:00,2,0.088,ACTIVE_NO_POWER,210.57,298.17,60.007,1486850403,"274151322000052","219011344069620",20.87,6.00,0,295.76,300.57,1.9,0.0,0.000,876240.1,876240.1,24794,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850408,1607683.00
02/11/2017 17:00,2,0.393,ACTIVE,212.16,339.65,60.018,1486850403,"201051344000585","219011344069620",20.06,3.70,0,331.83,344.76,8.0,5.8,0.035,615469.8,615469.8,25537,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850409,1607684.00
02/11/2017 17:00,2,0.137,ACTIVE,211.70,302.37,60.012,1486850403,"201051344001230","219011344069620",15.59,2.50,0,299.97,303.88,2.1,0.2,0.000,608712.2,608712.2,25213,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850410,1607685.00
02/11/2017 17:00,2,0.273,ACTIVE,212.38,341.45,60.007,1486850403,"201051344000582","219011344069620",31.55,3.30,0,334.24,362.79,8.8,6.6,0.027,600278.1,600278.1,25418,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850411,1607686.00
02/11/2017 17:00,2,0.385,ACTIVE,211.48,339.34,59.991,1486850403,"201051344000955","219011344069620",30.91,4.00,0,332.13,354.37,12.0,9.7,0.053,615733.8,615733.8,25343,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850412,1607687.00
02/11/2017 17:00,2,0.117,ACTIVE,211.03,336.64,60.007,1486850403,"274151322000094","219011344069620",30.26,8.00,0,333.33,339.34,3.6,1.5,0.018,721374.8,721374.8,25682,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850413,1607688.00
02/11/2017 17:00,2,0.373,ACTIVE,213.06,346.56,59.991,1486850403,"201051344000579","219011344069620",32.05,4.00,0,334.24,352.27,12.2,9.8,0.053,624835.6,624835.6,25317,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850414,1607689.00
02/11/2017 17:00,2,0.109,ALERT,211.70,302.37,60.007,1486850403,"201051344000890","219011344069620",31.79,2.00,0,299.67,306.88,3.6,1.5,0.000,612587.2,612587.2,25412,0,0,0,L,1122011218,0,121.78,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486850416,1607690.00
02/11/2017 17:00,2,0.098,ALERT,211.93,302.07,60.007,1486850403,"201051344000438","219011344069620",32.12,1.50,0,299.67,314.70,3.2,1.2,0.000,613714.7,613714.7,25394,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486850417,1607691.00
02/11/2017 17:00,2,0.141,ALERT,212.16,301.47,60.012,1486850403,"201051344000417","219011344069620",19.80,2.00,0,298.77,302.98,2.8,0.8,0.000,596705.1,596705.1,25618,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486850419,1607692.00
02/11/2017 17:00,2,0.055,ACTIVE_NO_POWER,210.80,299.37,60.007,1486850403,"274151322000083","219011344069620",17.83,4.00,0,296.36,300.57,1.0,0.0,0.000,867653.9,867653.9,24844,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850420,1607693.00
02/11/2017 17:00,2,0.055,ACTIVE_NO_POWER,211.25,298.47,60.002,1486850403,"274151322000076","219011344069620",18.27,5.00,0,296.06,300.57,1.0,0.0,0.000,924855.7,924855.7,24940,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850421,1607694.00
02/11/2017 17:00,2,0.367,ACTIVE,212.61,340.25,60.007,1486850403,"201051344000868","219011344069620",30.87,3.00,0,332.43,346.86,11.5,9.2,0.049,607691.0,607691.0,25481,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850422,1607695.00
02/11/2017 17:00,2,0.012,ALERT,210.80,299.67,60.012,1486850403,"274151322000095","219011344069620",32.78,3.30,0,296.96,320.11,0.0,0.0,0.000,916257.7,916257.7,25036,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486850424,1607696.00
02/11/2017 17:00,2,0.369,ACTIVE,212.83,340.85,60.002,1486850403,"201051344000988","219011344069620",19.80,3.30,0,332.13,346.26,7.4,5.2,0.040,569227.7,569227.7,25519,0,0,0,L,1122011218,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850425,1607697.00
02/11/2017 17:00,2,0.000,ALERT,211.70,301.47,60.012,1486850403,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,613443.4,613443.4,25575,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1486850427,1607698.00
02/11/2017 17:00,2,0.275,ACTIVE,212.61,337.84,60.007,1486850403,"201051344000458","219011344069620",31.05,5.50,0,335.14,357.08,8.7,6.5,0.027,617849.8,617849.8,25145,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850427,1607699.00
02/11/2017 17:00,2,0.301,ACTIVE,213.29,348.06,60.012,1486850403,"201051344000853","219011344069620",32.26,3.70,0,334.84,357.98,9.9,7.6,0.040,617448.2,617448.2,24990,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850428,1607700.00
02/11/2017 17:00,2,0.129,ACTIVE,212.16,302.07,60.018,1486850403,"201051344000685","219011344069620",15.92,2.00,0,299.67,303.58,2.1,0.1,0.000,613595.4,613595.4,25276,0,0,0,L,1122011218,0,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850429,1607701.00
02/11/2017 17:00,2,0.381,ACTIVE,212.16,340.25,60.007,1486850403,"201051344000917","219011344069620",29.14,4.50,0,331.83,347.46,11.3,9.0,0.057,610421.6,610421.6,25279,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850430,1607702.00
02/11/2017 17:00,2,0.115,ACTIVE_NO_POWER,212.16,302.07,60.007,1486850403,"201051344001145","219011344069620",13.32,2.00,0,299.67,304.18,1.6,0.0,0.000,617338.6,617338.6,25127,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850431,1607703.00
02/11/2017 17:00,2,0.156,ACTIVE,211.93,301.47,60.007,1486850403,"201051344000651","219011344069620",16.30,0.50,0,299.07,303.28,2.6,0.6,0.000,608195.9,608195.9,25471,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850432,1607704.00
02/11/2017 17:00,2,0.041,ACTIVE_NO_POWER,210.35,297.87,60.007,1486850403,"274151322000088","219011344069620",18.05,5.50,0,295.76,299.97,0.8,0.0,0.000,831999.1,831999.1,25040,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850433,1607705.00
02/11/2017 17:00,2,0.186,ACTIVE,211.25,372.71,60.007,1486850403,"274151322000068","219011344069620",34.99,10.00,0,335.14,404.87,6.6,4.4,0.018,722272.3,722272.3,25576,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850434,1607706.00
02/11/2017 17:00,2,0.143,ALERT,211.70,302.07,60.002,1486850403,"201051344001135","219011344069620",22.62,3.00,0,299.37,338.14,3.3,1.3,0.000,603701.0,603701.0,25526,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850436,1607707.00
