ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 17:00,2,0.223,ALERT,212.38,338.74,60.007,1486850403,"201051344000594","219011344069620",24.31,3.30,0,300.27,343.25,5.5,3.4,0.009,619963.7,619963.7,25373,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850438,1607708.00
02/11/2017 17:00,2,0.068,ALERT,212.16,302.37,60.012,1486850403,"201051344001203","219011344069620",31.33,1.00,0,299.07,305.38,2.2,0.2,0.000,612059.2,612059.2,25516,0,0,0,L,1122011218,0,122.46,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486850439,1607709.00
02/11/2017 17:00,2,0.275,ACTIVE,210.35,336.34,59.996,1486850403,"274151322000054","219011344069620",29.68,8.50,0,331.53,341.45,8.3,6.1,0.044,848782.0,848782.0,24981,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850440,1607710.00
02/11/2017 17:00,2,0.375,ACTIVE,212.83,339.34,60.007,1486850403,"201051344000867","219011344069620",29.68,4.50,0,332.73,347.16,11.3,9.0,0.053,606523.0,606523.0,25541,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850441,1607711.00
02/11/2017 17:00,2,0.266,ALERT,212.16,339.34,60.012,1486850403,"201051344001093","219011344069620",25.15,3.70,0,299.37,342.95,6.8,4.6,0.004,609462.5,609462.5,25376,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850443,1607712.00
02/11/2017 17:00,2,0.230,ACTIVE,212.61,339.65,60.007,1486850403,"201051344000900","219011344069620",31.09,3.30,0,336.04,357.08,7.3,5.1,0.031,625764.4,625764.4,24898,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850444,1607713.00
02/11/2017 17:00,2,0.367,ACTIVE,212.61,339.65,60.007,1486850403,"201051344000648","219011344069620",30.93,2.00,0,333.63,350.77,11.5,9.2,0.053,615379.4,615379.4,24984,0,0,0,L,1122011218,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850445,1607714.00
02/11/2017 17:00,2,0.277,ACTIVE,212.83,342.05,60.018,1486850403,"201051344000569","219011344069620",31.65,4.00,0,335.74,361.89,8.9,6.6,0.035,627204.0,627204.0,24881,0,0,0,L,1122011218,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850446,1607715.00
02/11/2017 17:00,2,0.230,ACTIVE,212.61,338.14,59.970,1486850403,"201051344000983","219011344069620",27.89,4.00,0,333.33,343.25,6.5,4.3,0.013,618714.4,618714.4,25080,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850447,1607716.00
02/11/2017 17:00,2,0.365,ACTIVE,212.61,339.04,60.007,1486850403,"201051344001158","219011344069620",29.18,3.30,0,333.33,347.76,10.8,8.5,0.062,607171.6,607171.6,25422,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850448,1607717.00
02/11/2017 17:00,2,0.273,ACTIVE,213.29,339.95,60.012,1486850403,"201051344000576","219011344069620",28.65,3.00,0,333.63,346.26,8.0,5.8,0.013,618113.9,618113.9,24959,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850448,1607718.00
02/11/2017 17:00,2,0.213,ACTIVE,210.80,338.44,60.007,1486850403,"274151322000087","219011344069620",31.31,9.00,0,333.33,348.66,6.7,4.5,0.027,820496.3,820496.3,25308,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486850449,1607719.00
02/11/2017 17:15,2,0.326,ACTIVE,212.83,339.65,59.959,1486851303,"201051344000645","219011344069620",29.50,3.00,0,335.44,347.76,9.8,7.6,0.044,617350.5,617350.5,25003,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851304,1607720.00
02/11/2017 17:15,2,0.240,ACTIVE,210.57,337.24,59.954,1486851303,"274151322000085","219011344069620",28.90,6.30,0,333.63,340.85,7.0,4.9,0.031,847371.4,847371.4,25028,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851305,1607721.00
02/11/2017 17:15,2,0.348,ACTIVE,212.83,340.85,59.959,1486851303,"201051344000633","219011344069620",29.42,3.00,0,334.84,349.26,10.4,8.1,0.044,606333.5,606333.5,25503,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851306,1607722.00
02/11/2017 17:15,2,0.352,ACTIVE,212.38,338.74,59.959,1486851303,"201051344000469","219011344069620",30.16,1.50,0,332.73,346.26,10.8,8.5,0.044,609238.2,609238.2,25459,0,0,0,L,1122011218,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851307,1607723.00
02/11/2017 17:15,2,0.357,ACTIVE,211.48,339.04,59.965,1486851303,"201051344000646","219011344069620",19.22,3.30,0,332.43,344.76,7.0,4.8,0.027,604982.6,604982.6,25382,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851308,1607724.00
02/11/2017 17:15,2,0.080,ACTIVE_NO_POWER,210.12,298.47,59.954,1486851303,"274151322000052","219011344069620",18.73,5.00,0,295.76,300.57,1.5,0.0,0.000,876240.1,876240.1,24795,0,0,0,L,1151911521,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851309,1607725.00
02/11/2017 17:15,2,0.342,ACTIVE,211.93,339.34,59.933,1486851303,"201051344000585","219011344069620",19.88,3.00,0,333.33,344.76,6.9,4.7,0.027,615471.1,615471.1,25538,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851310,1607726.00
02/11/2017 17:15,2,0.133,ACTIVE_NO_POWER,211.48,302.37,60.018,1486851303,"201051344001230","219011344069620",13.68,1.50,0,300.27,304.18,1.9,0.0,0.000,608712.2,608712.2,25214,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851311,1607727.00
02/11/2017 17:15,2,0.242,ACTIVE,212.16,351.37,59.965,1486851303,"201051344000582","219011344069620",32.62,2.50,0,334.84,358.28,8.1,5.8,0.022,600279.7,600279.7,25419,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851311,1607728.00
02/11/2017 17:15,2,0.328,ACTIVE,211.25,344.45,59.965,1486851303,"201051344000955","219011344069620",31.83,3.70,0,332.43,355.88,10.6,8.3,0.040,615736.0,615736.0,25344,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851312,1607729.00
02/11/2017 17:15,2,0.096,ACTIVE,210.57,335.74,59.949,1486851303,"274151322000094","219011344069620",29.82,7.00,0,333.93,339.34,3.0,0.9,0.009,721375.1,721375.1,25683,0,0,0,L,1151911521,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851313,1607730.00
02/11/2017 17:15,2,0.357,ACTIVE,212.38,338.74,59.922,1486851303,"201051344000579","219011344069620",30.00,3.70,0,335.14,351.67,10.9,8.6,0.044,624837.9,624837.9,25318,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851314,1607731.00
02/11/2017 17:15,2,0.115,ALERT,211.25,302.07,59.965,1486851303,"201051344000890","219011344069620",27.89,1.50,0,300.57,305.08,3.3,1.3,0.000,612587.5,612587.5,25414,0,0,0,L,1122011218,0,121.55,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486851316,1607732.00
02/11/2017 17:15,2,0.098,ALERT,211.70,301.77,59.954,1486851303,"201051344000438","219011344069620",31.69,0.00,0,300.27,306.88,3.2,1.1,0.000,613715.0,613715.0,25396,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486851318,1607733.00
02/11/2017 17:15,2,0.000,ALERT,211.70,301.47,59.959,1486851303,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,596705.3,596705.3,25620,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486851320,1607734.00
02/11/2017 17:15,2,0.020,ALERT,210.35,316.50,59.975,1486851303,"274151322000083","219011344069620",33.38,3.30,0,296.36,317.40,0.1,0.0,0.000,867653.9,867653.9,24845,0,0,0,L,1151911521,0,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1486851321,1607735.00
02/11/2017 17:15,2,0.018,ALERT,210.80,297.57,59.954,1486851303,"274151322000076","219011344069620",33.75,4.00,0,296.06,323.41,0.0,0.0,0.000,924855.7,924855.7,24941,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1486851323,1607736.00
02/11/2017 17:15,2,0.334,ACTIVE,212.16,338.74,59.949,1486851303,"201051344000868","219011344069620",29.30,1.50,0,333.33,346.56,9.9,7.7,0.044,607693.2,607693.2,25482,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851324,1607737.00
02/11/2017 17:15,2,0.010,ALERT,210.12,298.77,59.959,1486851303,"274151322000095","219011344069620",32.28,2.50,0,297.26,315.00,0.0,0.0,0.000,916257.7,916257.7,25038,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486851326,1607738.00
02/11/2017 17:15,2,0.311,ACTIVE,212.16,339.34,59.954,1486851303,"201051344000988","219011344069620",19.84,3.30,0,332.73,347.46,6.3,4.1,0.027,569229.0,569229.0,25520,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851327,1607739.00
02/11/2017 17:15,2,0.000,ALERT,211.48,301.47,59.970,1486851303,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,613443.4,613443.4,25577,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486851329,1607740.00
02/11/2017 17:15,2,0.244,ACTIVE,212.16,338.14,59.949,1486851303,"201051344000458","219011344069620",31.17,4.50,0,333.63,348.36,7.8,5.6,0.018,617851.4,617851.4,25146,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851330,1607741.00
02/11/2017 17:15,2,0.273,ACTIVE,212.83,339.95,59.949,1486851303,"201051344000853","219011344069620",30.57,3.30,0,335.74,355.88,8.5,6.3,0.031,617450.0,617450.0,24991,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851331,1607742.00
02/11/2017 17:15,2,0.072,ALERT,211.70,302.07,59.959,1486851303,"201051344000685","219011344069620",32.46,1.00,0,300.27,313.80,2.4,0.4,0.000,613595.4,613595.4,25277,0,0,0,L,1122011218,0,122.23,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1486851332,1607743.00
02/11/2017 17:15,2,0.326,ACTIVE,211.93,339.95,59.949,1486851303,"201051344000917","219011344069620",29.36,3.70,0,332.43,346.86,9.7,7.4,0.040,610423.7,610423.7,25280,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851333,1607744.00
02/11/2017 17:15,2,0.061,ALERT,211.70,302.07,59.986,1486851303,"201051344001145","219011344069620",33.34,1.00,0,300.57,321.01,2.1,0.1,0.000,617338.6,617338.6,25128,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1486851335,1607745.00
02/11/2017 17:15,2,0.160,ACTIVE,211.48,301.47,59.949,1486851303,"201051344000651","219011344069620",15.19,-0.50,0,299.97,303.58,2.5,0.5,0.000,608196.0,608196.0,25472,0,0,0,L,1122011218,0,122.01,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851336,1607746.00
02/11/2017 17:15,2,0.037,ACTIVE_NO_POWER,209.67,296.96,59.933,1486851303,"274151322000088","219011344069620",12.66,4.50,0,295.76,299.97,0.5,0.0,0.000,831999.1,831999.1,25041,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851337,1607747.00
02/11/2017 17:15,2,0.160,ACTIVE,211.03,341.45,59.928,1486851303,"274151322000068","219011344069620",31.57,9.00,0,334.84,377.22,5.2,3.1,0.018,722273.4,722273.4,25577,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851338,1607748.00
02/11/2017 17:15,2,0.139,ACTIVE,211.25,301.77,59.938,1486851303,"201051344001135","219011344069620",22.36,2.00,0,300.57,315.30,3.2,1.1,0.000,603701.3,603701.3,25528,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851339,1607749.00
02/11/2017 17:15,2,0.217,ACTIVE,211.93,337.24,59.938,1486851303,"201051344000594","219011344069620",23.32,3.00,0,299.67,387.74,5.2,3.0,0.000,619964.4,619964.4,25375,0,0,0,L,1122011218,0,120.65,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851340,1607750.00
02/11/2017 17:15,2,0.068,ALERT,211.48,301.47,59.938,1486851303,"201051344001203","219011344069620",30.22,0.00,0,300.27,305.68,2.1,0.1,0.000,612059.3,612059.3,25518,0,0,0,L,1122011218,0,122.01,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486851342,1607751.00
02/11/2017 17:15,2,0.230,ACTIVE,210.12,336.04,59.959,1486851303,"274151322000054","219011344069620",28.61,7.70,0,332.73,340.55,6.7,4.5,0.035,848783.4,848783.4,24982,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851342,1607752.00
02/11/2017 17:15,2,0.316,ACTIVE,212.61,337.84,59.944,1486851303,"201051344000867","219011344069620",30.43,4.00,0,333.03,346.56,9.8,7.6,0.031,606525.1,606525.1,25542,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851343,1607753.00
02/11/2017 17:15,2,0.262,ACTIVE,211.48,339.04,59.944,1486851303,"201051344001093","219011344069620",23.85,3.00,0,300.27,342.65,6.3,4.2,0.000,609463.6,609463.6,25378,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851344,1607754.00
02/11/2017 17:15,2,0.197,ACTIVE,212.16,338.14,59.954,1486851303,"201051344000900","219011344069620",30.30,2.50,0,333.33,353.47,6.1,4.0,0.027,625765.6,625765.6,24899,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851345,1607755.00
02/11/2017 17:15,2,0.330,ACTIVE,212.38,338.44,59.944,1486851303,"201051344000648","219011344069620",30.22,1.50,0,333.93,347.46,10.1,7.9,0.040,615381.6,615381.6,24985,0,0,0,L,1122011218,0,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851346,1607756.00
02/11/2017 17:15,2,0.246,ACTIVE,212.38,338.74,59.938,1486851303,"201051344000569","219011344069620",31.23,3.30,0,334.24,348.96,7.8,5.6,0.022,627205.5,627205.5,24882,0,0,0,L,1122011218,0,120.42,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851347,1607757.00
02/11/2017 17:15,2,0.219,ACTIVE,212.16,337.54,59.944,1486851303,"201051344000983","219011344069620",26.20,3.30,0,324.92,348.96,5.8,3.7,0.009,618715.5,618715.5,25081,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851348,1607758.00
02/11/2017 17:15,2,0.301,ACTIVE,212.38,338.74,59.944,1486851303,"201051344001158","219011344069620",30.32,3.00,0,333.03,346.26,9.3,7.0,0.049,607173.6,607173.6,25423,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851349,1607759.00
02/11/2017 17:15,2,0.268,ACTIVE,212.83,339.04,59.944,1486851303,"201051344000576","219011344069620",26.88,2.50,0,333.63,346.86,7.3,5.1,0.009,618115.4,618115.4,24960,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851350,1607760.00
02/11/2017 17:15,2,0.180,ACTIVE,210.57,336.34,59.944,1486851303,"274151322000087","219011344069620",30.28,7.70,0,332.43,342.35,5.5,3.4,0.018,820497.4,820497.4,25309,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486851351,1607761.00
02/11/2017 17:30,2,0.227,ACTIVE,212.61,338.44,59.975,1486852203,"201051344000645","219011344069620",29.18,2.50,0,334.54,345.36,6.7,4.6,0.018,617352.0,617352.0,25004,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852204,1607762.00
02/11/2017 17:30,2,0.146,ACTIVE,210.57,334.54,59.965,1486852203,"274151322000085","219011344069620",27.15,6.00,0,331.83,339.65,4.1,2.0,0.009,847372.3,847372.3,25029,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852205,1607763.00
02/11/2017 17:30,2,0.258,ACTIVE,212.83,339.95,59.975,1486852203,"201051344000633","219011344069620",28.51,2.00,0,332.73,347.16,7.4,5.2,0.018,606335.2,606335.2,25504,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852206,1607764.00
02/11/2017 17:30,2,0.271,ACTIVE,212.38,338.14,59.981,1486852203,"201051344000469","219011344069620",28.57,1.00,0,331.83,345.66,7.8,5.7,0.018,609239.9,609239.9,25460,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852207,1607765.00
02/11/2017 17:30,2,0.230,ACTIVE,211.25,338.14,60.007,1486852203,"201051344000646","219011344069620",19.54,2.50,0,332.13,343.25,4.6,2.5,0.004,604983.5,604983.5,25383,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852208,1607766.00
02/11/2017 17:30,2,0.041,ALERT,210.12,296.66,59.970,1486852203,"274151322000052","219011344069620",32.36,3.70,0,294.86,319.51,0.0,0.0,0.000,876240.1,876240.1,24796,0,0,0,L,1151911521,0,120.20,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1486852210,1607767.00
02/11/2017 17:30,2,0.230,ACTIVE,211.48,338.14,59.986,1486852203,"201051344000585","219011344069620",19.88,2.50,0,332.43,343.55,4.7,2.6,0.004,615472.1,615472.1,25539,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852211,1607768.00
02/11/2017 17:30,2,0.068,ALERT,211.25,302.07,59.991,1486852203,"201051344001230","219011344069620",30.93,0.50,0,300.57,314.40,2.2,0.2,0.000,608712.3,608712.3,25215,0,0,0,L,1122011218,0,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486852213,1607769.00
02/11/2017 17:30,2,0.186,ACTIVE,211.93,338.14,59.981,1486852203,"201051344000582","219011344069620",27.71,2.00,0,334.24,355.58,5.2,3.1,0.004,600280.8,600280.8,25420,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852214,1607770.00
02/11/2017 17:30,2,0.270,ACTIVE,211.03,336.94,59.981,1486852203,"201051344000955","219011344069620",28.29,3.00,0,333.93,347.46,7.7,5.5,0.013,615737.8,615737.8,25345,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852215,1607771.00
02/11/2017 17:30,2,0.061,ACTIVE_NO_POWER,210.35,315.30,59.986,1486852203,"274151322000094","219011344069620",25.84,6.00,0,313.80,338.74,1.6,0.0,0.000,721375.2,721375.2,25684,0,0,0,L,1151911521,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852216,1607772.00
02/11/2017 17:30,2,0.273,ACTIVE,212.16,337.24,59.981,1486852203,"201051344000579","219011344069620",28.71,3.00,0,333.63,344.45,8.0,5.8,0.018,624839.8,624839.8,25319,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852217,1607773.00
02/11/2017 17:30,2,0.000,ALERT,211.03,301.77,59.986,1486852203,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,612587.8,612587.8,25416,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486852219,1607774.00
02/11/2017 17:30,2,0.000,ALERT,211.25,301.47,59.986,1486852203,"201051344000438","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,613715.2,613715.2,25398,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486852220,1607775.00
02/11/2017 17:30,2,0.000,ALERT,211.48,301.17,59.991,1486852203,"201051344000417","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,596705.3,596705.3,25622,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486852222,1607776.00
02/11/2017 17:30,2,0.018,ALERT,210.57,298.17,60.002,1486852203,"274151322000083","219011344069620",32.16,2.50,0,295.16,319.21,0.0,0.0,0.000,867653.9,867653.9,24847,0,0,0,L,1151911521,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486852224,1607777.00
02/11/2017 17:30,2,0.018,ALERT,211.03,296.96,59.970,1486852203,"274151322000076","219011344069620",32.44,3.00,0,294.86,324.02,0.0,0.0,0.000,924855.7,924855.7,24943,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486852226,1607778.00
02/11/2017 17:30,2,0.242,ACTIVE,211.93,337.24,59.959,1486852203,"201051344000868","219011344069620",27.89,1.50,0,332.73,344.15,6.9,4.7,0.018,607694.8,607694.8,25483,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852227,1607779.00
02/11/2017 17:30,2,0.000,ALERT,210.35,298.17,60.028,1486852203,"274151322000095","219011344069620",0.00,1.50,0,296.06,309.89,0.0,0.0,0.000,916257.7,916257.7,25040,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1486852228,1607780.00
02/11/2017 17:30,2,0.213,ACTIVE,211.93,338.74,60.007,1486852203,"201051344000988","219011344069620",19.08,2.50,0,331.83,344.45,4.2,2.1,0.000,569229.7,569229.7,25521,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852229,1607781.00
02/11/2017 17:30,2,0.000,ALERT,211.03,300.87,60.002,1486852203,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,613443.4,613443.4,25579,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486852231,1607782.00
02/11/2017 17:30,2,0.197,ACTIVE,212.16,337.24,60.002,1486852203,"201051344000458","219011344069620",27.79,4.00,0,332.43,343.25,5.6,3.4,0.004,617852.6,617852.6,25147,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852232,1607783.00
02/11/2017 17:30,2,0.193,ACTIVE,212.61,339.04,59.975,1486852203,"201051344000853","219011344069620",27.49,2.50,0,334.24,344.76,5.4,3.3,0.009,617451.2,617451.2,24992,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852233,1607784.00
02/11/2017 17:30,2,0.070,ALERT,211.70,301.77,60.034,1486852203,"201051344000685","219011344069620",30.75,0.50,0,299.97,313.50,2.2,0.2,0.000,613595.5,613595.5,25279,0,0,0,L,1122011218,0,122.23,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486852235,1607785.00
02/11/2017 17:30,2,0.240,ACTIVE,211.48,338.14,59.996,1486852203,"201051344000917","219011344069620",27.65,3.70,0,332.13,345.06,6.8,4.6,0.013,610425.3,610425.3,25281,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852236,1607786.00
02/11/2017 17:30,2,0.057,ALERT,211.70,301.77,60.007,1486852203,"201051344001145","219011344069620",32.10,0.00,0,300.27,318.91,1.9,0.0,0.000,617338.6,617338.6,25130,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486852238,1607787.00
02/11/2017 17:30,2,0.088,ALERT,211.25,300.57,60.002,1486852203,"201051344000651","219011344069620",32.74,-1.00,0,299.67,317.70,2.9,0.9,0.000,608196.1,608196.1,25473,0,0,0,L,1122011218,0,121.78,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1486852239,1607788.00
02/11/2017 17:30,2,0.004,ALERT,209.90,297.26,59.996,1486852203,"274151322000088","219011344069620",31.05,3.30,0,294.86,311.99,0.0,0.0,0.000,831999.1,831999.1,25042,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486852241,1607789.00
02/11/2017 17:30,2,0.090,ACTIVE,211.25,336.34,60.012,1486852203,"274151322000068","219011344069620",29.24,7.30,0,332.73,343.85,2.7,0.7,0.004,722273.9,722273.9,25578,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852242,1607790.00
02/11/2017 17:30,2,0.135,ACTIVE,211.03,301.47,60.002,1486852203,"201051344001135","219011344069620",20.32,1.00,0,300.27,303.58,2.8,0.8,0.000,603701.5,603701.5,25529,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852243,1607791.00
02/11/2017 17:30,2,0.154,ALERT,211.70,301.77,59.991,1486852203,"201051344000594","219011344069620",21.75,1.50,0,298.77,337.24,3.4,1.4,0.000,619964.9,619964.9,25376,0,0,0,L,1122011218,0,120.65,121.33,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852245,1607792.00
02/11/2017 17:30,2,0.072,ALERT,211.25,301.17,59.991,1486852203,"201051344001203","219011344069620",20.91,-0.50,0,299.67,305.08,1.6,0.0,0.000,612059.3,612059.3,25520,0,0,0,L,1122011218,0,121.78,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486852247,1607793.00
02/11/2017 17:30,2,0.133,ACTIVE,210.12,334.24,60.007,1486852203,"274151322000054","219011344069620",27.77,7.00,0,331.23,339.04,3.7,1.7,0.004,848784.2,848784.2,24983,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852248,1607794.00
02/11/2017 17:30,2,0.236,ACTIVE,212.61,337.24,59.991,1486852203,"201051344000867","219011344069620",27.51,3.30,0,332.13,344.45,6.6,4.5,0.013,606526.7,606526.7,25543,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852249,1607795.00
02/11/2017 17:30,2,0.209,ALERT,211.25,301.47,59.933,1486852203,"201051344001093","219011344069620",22.19,2.00,0,299.67,343.85,4.7,2.6,0.000,609464.5,609464.5,25379,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852250,1607796.00
02/11/2017 17:30,2,0.129,ACTIVE,212.16,337.84,59.986,1486852203,"201051344000900","219011344069620",27.91,2.00,0,332.73,345.36,3.6,1.6,0.004,625766.4,625766.4,24900,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852251,1607797.00
02/11/2017 17:30,2,0.230,ACTIVE,212.38,337.54,59.986,1486852203,"201051344000648","219011344069620",29.98,1.00,0,333.03,345.36,7.1,4.9,0.013,615383.3,615383.3,24986,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852252,1607798.00
02/11/2017 17:30,2,0.186,ACTIVE,212.16,337.24,59.991,1486852203,"201051344000569","219011344069620",27.25,3.00,0,333.93,348.96,5.1,3.0,0.004,627206.7,627206.7,24883,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852253,1607799.00
02/11/2017 17:30,2,0.158,ALERT,212.16,301.47,59.986,1486852203,"201051344000983","219011344069620",23.44,2.50,0,299.67,341.45,3.8,1.7,0.000,618716.2,618716.2,25082,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852255,1607800.00
02/11/2017 17:30,2,0.227,ACTIVE,212.16,336.94,59.986,1486852203,"201051344001158","219011344069620",27.15,2.00,0,332.43,345.36,6.2,4.1,0.013,607175.1,607175.1,25424,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852256,1607801.00
02/11/2017 17:30,2,0.234,ACTIVE,212.83,338.44,59.981,1486852203,"201051344000576","219011344069620",23.74,2.00,0,316.20,356.18,5.6,3.5,0.000,618116.5,618116.5,24961,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852257,1607802.00
02/11/2017 17:30,2,0.109,ACTIVE,210.35,334.84,59.975,1486852203,"274151322000087","219011344069620",29.10,7.00,0,331.83,339.04,3.2,1.2,0.000,820498.0,820498.0,25310,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486852258,1607803.00
02/11/2017 17:45,2,0.152,ALERT,213.06,302.07,59.949,1486853104,"201051344000645","219011344069620",24.41,1.50,0,301.17,343.25,3.8,1.7,0.000,617352.8,617352.8,25005,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853106,1607804.00
02/11/2017 17:45,2,0.074,ALERT,211.03,297.87,59.965,1486853104,"274151322000085","219011344069620",23.84,4.00,0,296.66,339.65,1.8,0.0,0.000,847372.5,847372.5,25030,0,0,0,L,1151911521,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853108,1607805.00
02/11/2017 17:45,2,0.184,ALERT,213.51,302.07,59.965,1486853104,"201051344000633","219011344069620",22.36,1.00,0,299.37,353.47,4.2,2.1,0.000,606336.1,606336.1,25505,0,0,0,L,1122011218,0,121.55,122.68,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853110,1607806.00
02/11/2017 17:45,2,0.197,ALERT,212.83,302.07,59.965,1486853104,"201051344000469","219011344069620",23.78,0.00,0,300.27,345.96,4.8,2.7,0.000,609241.0,609241.0,25461,0,0,0,L,1122011218,0,120.65,122.68,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853112,1607807.00
02/11/2017 17:45,2,0.141,ACTIVE,211.93,302.07,59.975,1486853104,"201051344000646","219011344069620",19.44,1.00,0,299.37,338.44,2.8,0.8,0.000,604983.8,604983.8,25384,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853114,1607808.00
02/11/2017 17:45,2,0.000,ALERT,210.35,298.17,59.959,1486853104,"274151322000052","219011344069620",0.00,2.50,0,295.16,311.09,0.0,0.0,0.000,876240.1,876240.1,24798,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486853115,1607809.00
02/11/2017 17:45,2,0.164,ALERT,212.16,302.37,59.965,1486853104,"201051344000585","219011344069620",18.96,1.50,0,299.67,344.15,3.2,1.2,0.000,615472.5,615472.5,25540,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,7,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853117,1607810.00
02/11/2017 17:45,2,0.080,ALERT,211.93,302.68,59.991,1486853104,"201051344001230","219011344069620",17.67,0.00,0,299.97,304.18,1.4,0.0,0.000,608712.3,608712.3,25217,0,0,0,L,1122011218,0,122.23,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486853119,1607811.00
02/11/2017 17:45,2,0.168,ALERT,212.38,302.98,59.965,1486853104,"201051344000582","219011344069620",19.32,0.50,0,300.27,340.85,3.3,1.2,0.000,600281.4,600281.4,25421,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853121,1607812.00
02/11/2017 17:45,2,0.211,ALERT,211.70,302.07,59.959,1486853104,"201051344000955","219011344069620",20.00,2.00,0,300.87,347.76,4.3,2.2,0.000,615738.9,615738.9,25346,0,0,0,L,1122011218,0,121.55,120.88,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853123,1607813.00
02/11/2017 17:45,2,0.000,ALERT,210.57,297.26,59.970,1486853104,"274151322000094","219011344069620",41.55,3.70,0,294.86,417.79,0.0,0.0,0.000,721375.2,721375.2,25685,0,0,0,L,1151911521,0,120.65,122.23,0002,1,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853124,1607814.00
02/11/2017 17:45,2,0.221,ALERT,212.83,302.68,59.954,1486853104,"201051344000579","219011344069620",20.34,2.00,0,301.77,343.25,4.6,2.5,0.000,624840.9,624840.9,25320,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853126,1607815.00
02/11/2017 17:45,2,0.000,ALERT,211.70,302.37,59.986,1486853104,"201051344000890","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,612587.8,612587.8,25418,0,0,0,L,1122011218,0,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486853128,1607816.00
02/11/2017 17:45,2,0.000,ALERT,212.16,302.37,59.949,1486853104,"201051344000438","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,613715.2,613715.2,25400,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486853130,1607817.00
02/11/2017 17:45,2,0.000,ALERT,212.16,301.47,59.959,1486853104,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,596705.3,596705.3,25624,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486853132,1607818.00
02/11/2017 17:45,2,0.000,ALERT,210.80,297.87,59.954,1486853104,"274151322000083","219011344069620",0.00,1.50,0,295.76,308.09,0.0,0.0,0.000,867653.9,867653.9,24849,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1486853133,1607819.00
02/11/2017 17:45,2,0.000,ALERT,211.25,297.57,59.991,1486853104,"274151322000076","219011344069620",0.00,1.50,0,295.16,312.29,0.0,0.0,0.000,924855.7,924855.7,24945,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1486853135,1607820.00
02/11/2017 17:45,2,0.166,ALERT,212.61,302.68,59.959,1486853104,"201051344000868","219011344069620",22.78,0.50,0,302.07,348.66,3.9,1.8,0.000,607695.6,607695.6,25484,0,0,0,L,1122011218,0,120.65,122.46,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853137,1607821.00
02/11/2017 17:45,2,0.000,ALERT,210.57,298.47,59.954,1486853104,"274151322000095","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,916257.7,916257.7,25042,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486853139,1607822.00
02/11/2017 17:45,2,0.154,ALERT,212.61,301.77,59.954,1486853104,"201051344000988","219011344069620",18.41,1.00,0,296.96,345.06,2.9,0.9,0.000,569230.1,569230.1,25522,0,0,0,L,1122011218,0,120.88,122.46,0002,-2,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853141,1607823.00
02/11/2017 17:45,2,0.000,ALERT,211.70,301.17,59.959,1486853104,"201051344001025","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,613443.4,613443.4,25581,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486853143,1607824.00
02/11/2017 17:45,2,0.148,ALERT,212.83,302.07,59.938,1486853104,"201051344000458","219011344069620",19.00,2.50,0,299.07,339.04,2.9,0.8,0.000,617853.1,617853.1,25148,0,0,0,L,1122011218,0,121.10,122.23,0002,-1,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853144,1607825.00
02/11/2017 17:45,2,0.145,ALERT,213.29,301.77,59.959,1486853104,"201051344000853","219011344069620",20.26,1.00,0,299.07,347.76,3.0,0.9,0.000,617451.8,617451.8,24993,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853146,1607826.00
02/11/2017 17:45,2,0.000,ALERT,212.16,302.07,59.959,1486853104,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,613595.5,613595.5,25281,0,0,0,L,1122011218,0,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486853148,1607827.00
02/11/2017 17:45,2,0.164,ALERT,212.16,301.77,59.970,1486853104,"201051344000917","219011344069620",21.89,3.00,0,299.37,348.06,3.6,1.6,0.000,610426.1,610426.1,25282,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853150,1607828.00
02/11/2017 17:45,2,0.000,ALERT,212.16,302.37,59.991,1486853104,"201051344001145","219011344069620",0.00,0.00,0,299.37,306.58,0.0,0.0,0.000,617338.6,617338.6,25132,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486853152,1607829.00
02/11/2017 17:45,2,0.102,ALERT,211.93,301.47,59.970,1486853104,"201051344000651","219011344069620",18.41,-1.50,0,298.77,313.80,1.9,0.0,0.000,608196.3,608196.3,25475,0,0,0,L,1122011218,0,122.23,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486853153,1607830.00
02/11/2017 17:45,2,0.000,ALERT,210.12,296.96,59.959,1486853104,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,831999.1,831999.1,25044,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486853155,1607831.00
02/11/2017 17:45,2,0.008,ALERT,211.03,296.96,59.959,1486853104,"274151322000068","219011344069620",42.52,5.50,0,294.86,420.20,0.0,0.0,0.000,722273.9,722273.9,25579,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,217,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853157,1607832.00
02/11/2017 17:45,2,0.066,ALERT,211.70,302.07,59.928,1486853104,"201051344001135","219011344069620",21.13,0.50,0,299.97,304.48,1.4,0.0,0.000,603701.6,603701.6,25530,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1486853159,1607833.00
02/11/2017 17:45,2,0.135,ACTIVE_NO_POWER,212.38,302.37,59.970,1486853104,"201051344000594","219011344069620",13.76,0.50,0,298.77,304.78,1.9,0.0,0.000,619965.1,619965.1,25378,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853160,1607834.00
02/11/2017 17:45,2,0.000,ALERT,211.93,301.77,59.965,1486853104,"201051344001203","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,612059.3,612059.3,25522,0,0,0,L,1122011218,0,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486853161,1607835.00
02/11/2017 17:45,2,0.068,ALERT,210.57,298.17,59.959,1486853104,"274151322000054","219011344069620",22.78,5.50,0,296.66,337.54,1.6,0.0,0.000,848784.4,848784.4,24984,0,0,0,L,1151911521,0,121.10,121.78,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853163,1607836.00
02/11/2017 17:45,2,0.154,ALERT,213.06,301.17,59.959,1486853104,"201051344000867","219011344069620",23.04,2.50,0,300.27,357.38,3.6,1.6,0.000,606527.5,606527.5,25544,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853165,1607837.00
02/11/2017 17:45,2,0.188,ACTIVE,211.93,302.07,59.986,1486853104,"201051344001093","219011344069620",12.62,1.00,0,299.37,303.88,2.4,0.4,0.000,609465.0,609465.0,25381,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853166,1607838.00
02/11/2017 17:45,2,0.088,ALERT,212.61,301.77,59.959,1486853104,"201051344000900","219011344069620",20.83,0.50,0,298.47,345.66,1.9,0.0,0.000,625766.6,625766.6,24901,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853168,1607839.00
02/11/2017 17:45,2,0.174,ALERT,213.06,301.17,59.970,1486853104,"201051344000648","219011344069620",22.48,0.00,0,300.27,351.37,4.0,1.9,0.000,615384.3,615384.3,24987,0,0,0,L,1122011218,0,120.65,122.68,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853170,1607840.00
02/11/2017 17:45,2,0.146,ALERT,212.83,302.37,59.965,1486853104,"201051344000569","219011344069620",18.69,1.00,0,299.37,339.65,2.8,0.8,0.000,627207.2,627207.2,24884,0,0,0,L,1122011218,0,120.65,122.46,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853171,1607841.00
02/11/2017 17:45,2,0.123,ACTIVE_NO_POWER,212.61,301.77,59.970,1486853104,"201051344000983","219011344069620",12.15,1.00,0,299.37,304.78,1.5,0.0,0.000,618716.5,618716.5,25084,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853172,1607842.00
02/11/2017 17:45,2,0.162,ALERT,212.83,301.47,60.007,1486853104,"201051344001158","219011344069620",21.29,1.00,0,300.27,353.77,3.5,1.5,0.000,607175.9,607175.9,25425,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853174,1607843.00
02/11/2017 17:45,2,0.162,ALERT,213.06,302.07,59.959,1486853104,"201051344000576","219011344069620",19.68,0.50,0,298.77,338.74,3.3,1.2,0.000,618117.1,618117.1,24962,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853176,1607844.00
02/11/2017 17:45,2,0.070,ALERT,211.03,297.57,59.954,1486853104,"274151322000087","219011344069620",19.78,4.50,0,294.86,336.64,1.4,0.0,0.000,820498.1,820498.1,25311,0,0,0,L,1151911521,0,121.10,122.23,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486853178,1607845.00
02/11/2017 18:00,2,0.061,ALERT,213.06,300.87,60.002,1486854003,"201051344000645","219011344069620",30.49,1.00,0,299.37,303.58,1.9,0.0,0.000,617353.1,617353.1,25007,0,0,0,L,1122011218,0,121.33,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1486854005,1607846.00
02/11/2017 18:00,2,0.018,ALERT,210.80,298.47,59.996,1486854003,"274151322000085","219011344069620",28.96,3.30,0,295.46,300.27,0.0,0.0,0.000,847372.5,847372.5,25032,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1486854007,1607847.00
02/11/2017 18:00,2,0.078,ALERT,213.06,300.87,60.007,1486854003,"201051344000633","219011344069620",30.85,0.00,0,297.87,303.28,2.5,0.5,0.000,606336.4,606336.4,25507,0,0,0,L,1122011218,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486854008,1607848.00
02/11/2017 18:00,2,0.094,ALERT,212.61,300.87,60.002,1486854003,"201051344000469","219011344069620",30.51,-0.50,0,298.47,303.58,2.9,0.9,0.000,609241.4,609241.4,25463,0,0,0,L,1122011218,0,120.42,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1486854010,1607849.00
02/11/2017 18:00,2,0.062,ALERT,211.70,302.07,60.002,1486854003,"201051344000646","219011344069620",20.00,0.50,0,299.97,303.58,1.3,0.0,0.000,604983.9,604983.9,25385,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1486854012,1607850.00
02/11/2017 18:00,2,0.000,ALERT,210.12,297.87,59.996,1486854003,"274151322000052","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,876240.1,876240.1,24800,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486854014,1607851.00
