ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 18:00,2,0.070,ALERT,211.93,302.68,60.007,1486854003,"201051344000585","219011344069620",20.44,0.50,0,299.97,303.58,1.5,0.0,0.000,615472.6,615472.6,25542,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1486854016,1607852.00
02/11/2017 18:00,2,0.000,ALERT,211.93,302.98,60.002,1486854003,"201051344001230","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,608712.3,608712.3,25219,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854017,1607853.00
02/11/2017 18:00,2,0.098,ALERT,211.48,302.37,60.012,1486854003,"201051344000955","219011344069620",30.97,1.00,0,300.57,303.58,3.1,1.1,0.000,615739.2,615739.2,25348,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1486854020,1607854.00
02/11/2017 18:00,2,0.000,ALERT,210.57,296.96,59.981,1486854003,"274151322000094","219011344069620",39.02,2.50,0,295.16,397.35,0.0,0.0,0.000,721375.2,721375.2,25687,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,26,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854022,1607855.00
02/11/2017 18:00,2,0.096,ALERT,212.61,301.47,59.996,1486854003,"201051344000579","219011344069620",31.13,1.50,0,299.97,304.48,3.0,1.0,0.000,624841.2,624841.2,25322,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1486854024,1607856.00
02/11/2017 18:00,2,0.000,ALERT,211.70,302.37,59.991,1486854003,"201051344000890","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,612587.8,612587.8,25420,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854026,1607857.00
02/11/2017 18:00,2,0.000,ALERT,211.93,301.77,59.991,1486854003,"201051344000438","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,613715.2,613715.2,25402,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486854027,1607858.00
02/11/2017 18:00,2,0.000,ALERT,212.16,301.77,59.970,1486854003,"201051344000417","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,596705.3,596705.3,25626,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854029,1607859.00
02/11/2017 18:00,2,0.000,ALERT,210.80,298.17,59.991,1486854003,"274151322000083","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,867653.9,867653.9,24851,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854031,1607860.00
02/11/2017 18:00,2,0.000,ALERT,211.25,298.17,59.991,1486854003,"274151322000076","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,924855.7,924855.7,24947,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854033,1607861.00
02/11/2017 18:00,2,0.078,ALERT,212.61,301.77,59.991,1486854003,"201051344000868","219011344069620",30.71,0.00,0,299.97,304.48,2.4,0.4,0.000,607695.8,607695.8,25486,0,0,0,L,1122011218,0,120.65,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1486854035,1607862.00
02/11/2017 18:00,2,0.000,ALERT,210.57,299.07,60.023,1486854003,"274151322000095","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,916257.7,916257.7,25044,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854036,1607863.00
02/11/2017 18:00,2,0.066,ALERT,212.38,300.87,60.002,1486854003,"201051344000988","219011344069620",20.77,0.50,0,296.96,303.28,1.4,0.0,0.000,569230.2,569230.2,25524,0,0,0,L,1122011218,0,120.65,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1486854038,1607864.00
02/11/2017 18:00,2,0.000,ALERT,211.70,301.47,59.991,1486854003,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,613443.4,613443.4,25583,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854040,1607865.00
02/11/2017 18:00,2,0.100,ALERT,212.61,301.17,59.981,1486854003,"201051344000458","219011344069620",27.12,2.00,0,299.37,304.48,2.8,0.8,0.000,617853.3,617853.3,25150,0,0,0,L,1122011218,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1486854042,1607866.00
02/11/2017 18:00,2,0.062,ALERT,213.06,300.87,59.996,1486854003,"201051344000853","219011344069620",31.07,0.50,0,299.37,303.88,2.0,0.0,0.000,617451.9,617451.9,24995,0,0,0,L,1122011218,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1486854044,1607867.00
02/11/2017 18:00,2,0.000,ALERT,212.16,302.07,60.012,1486854003,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,613595.5,613595.5,25283,0,0,0,L,1122011218,0,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854046,1607868.00
02/11/2017 18:00,2,0.000,ALERT,212.16,302.37,60.002,1486854003,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,617338.6,617338.6,25134,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854048,1607869.00
02/11/2017 18:00,2,0.000,ALERT,211.93,301.77,59.970,1486854003,"201051344000651","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,608196.3,608196.3,25477,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854050,1607870.00
02/11/2017 18:00,2,0.000,ALERT,210.12,297.26,59.981,1486854003,"274151322000088","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,831999.1,831999.1,25046,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854052,1607871.00
02/11/2017 18:00,2,0.008,ALERT,211.48,308.39,59.991,1486854003,"274151322000068","219011344069620",40.81,4.00,0,294.86,407.87,0.0,0.0,0.000,722273.9,722273.9,25581,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,30,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854054,1607872.00
02/11/2017 18:00,2,0.064,ALERT,211.70,302.07,59.986,1486854003,"201051344001135","219011344069620",20.06,-0.50,0,299.97,304.18,1.4,0.0,0.000,603701.6,603701.6,25532,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854056,1607873.00
02/11/2017 18:00,2,0.084,ALERT,212.16,301.47,60.002,1486854003,"201051344000594","219011344069620",29.18,0.00,0,299.07,303.88,2.5,0.5,0.000,619965.2,619965.2,25379,0,0,0,L,1122011218,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1486854058,1607874.00
02/11/2017 18:00,2,0.000,ALERT,211.93,302.07,59.975,1486854003,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,612059.3,612059.3,25524,0,0,0,L,1122011218,0,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486854059,1607875.00
02/11/2017 18:00,2,0.014,ALERT,210.35,297.87,59.986,1486854003,"274151322000054","219011344069620",28.78,4.00,0,295.46,300.57,0.0,0.0,0.000,848784.4,848784.4,24986,0,0,0,L,1151911521,0,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1486854061,1607876.00
02/11/2017 18:00,2,0.076,ALERT,212.61,300.27,59.981,1486854003,"201051344000867","219011344069620",30.36,1.50,0,298.77,303.88,2.4,0.4,0.000,606527.7,606527.7,25546,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1486854063,1607877.00
02/11/2017 18:00,2,0.113,ALERT,212.16,302.37,59.991,1486854003,"201051344001093","219011344069620",20.95,0.50,0,300.27,303.58,3.1,1.1,0.000,609465.4,609465.4,25382,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854065,1607878.00
02/11/2017 18:00,2,0.012,ALERT,212.38,300.87,59.991,1486854003,"201051344000900","219011344069620",30.40,0.00,0,299.07,303.58,0.4,0.0,0.000,625766.6,625766.6,24903,0,0,0,L,1122011218,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1486854067,1607879.00
02/11/2017 18:00,2,0.090,ALERT,212.61,299.97,59.986,1486854003,"201051344000648","219011344069620",30.79,-1.00,0,298.77,303.58,2.8,0.8,0.000,615384.5,615384.5,24989,0,0,0,L,1122011218,0,120.65,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1486854068,1607880.00
02/11/2017 18:00,2,0.088,ALERT,212.83,301.47,59.975,1486854003,"201051344000569","219011344069620",29.98,0.50,0,299.97,304.78,2.8,0.8,0.000,627207.3,627207.3,24886,0,0,0,L,1122011218,0,120.42,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1486854070,1607881.00
02/11/2017 18:00,2,0.068,ALERT,212.38,301.17,59.986,1486854003,"201051344000983","219011344069620",30.40,0.50,0,299.67,310.19,2.1,0.2,0.000,618716.5,618716.5,25085,0,0,0,L,1122011218,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854072,1607882.00
02/11/2017 18:00,2,0.055,ALERT,212.61,300.87,59.991,1486854003,"201051344001158","219011344069620",30.71,0.00,0,298.77,303.28,1.7,0.0,0.000,607176.0,607176.0,25427,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1486854074,1607883.00
02/11/2017 18:00,2,0.096,ALERT,213.06,301.47,59.981,1486854003,"201051344000576","219011344069620",29.92,0.50,0,299.37,303.88,2.9,0.9,0.000,618117.3,618117.3,24964,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1486854076,1607884.00
02/11/2017 18:00,2,0.031,ALERT,210.57,297.26,59.986,1486854003,"274151322000087","219011344069620",28.45,3.70,0,294.26,299.67,0.0,0.0,0.000,820498.1,820498.1,25313,0,0,0,L,1151911521,0,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1486854078,1607885.00
02/11/2017 18:00,2,0.092,ALERT,212.61,303.58,59.981,1486854003,"201051344000582","219011344069620",27.23,-0.50,0,301.47,304.48,2.4,0.4,0.000,600281.5,600281.5,25424,0,0,0,L,1122011218,1,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1486854079,1607886.00
02/11/2017 18:00,2,0.062,ALERT,212.16,302.07,59.986,1486854003,"201051344000917","219011344069620",30.53,1.50,0,299.37,303.88,2.0,0.0,0.000,610426.3,610426.3,25287,0,0,0,L,1122011218,3,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1486854083,1607887.00
02/11/2017 18:15,2,0.000,ALERT,213.06,300.87,59.975,1486854903,"201051344000645","219011344069620",0.00,0.50,0,298.77,305.98,0.0,0.0,0.000,617353.1,617353.1,25009,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854905,1607888.00
02/11/2017 18:15,2,0.000,ALERT,210.35,296.96,59.938,1486854903,"274151322000085","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,847372.5,847372.5,25034,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1486854907,1607889.00
02/11/2017 18:15,2,0.000,ALERT,213.29,300.57,59.981,1486854903,"201051344000633","219011344069620",0.00,-0.50,0,297.26,305.38,0.0,0.0,0.000,606336.4,606336.4,25509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854909,1607890.00
02/11/2017 18:15,2,0.000,ALERT,212.61,300.87,59.970,1486854903,"201051344000469","219011344069620",0.00,-1.50,0,297.87,305.08,0.0,0.0,0.000,609241.5,609241.5,25465,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854911,1607891.00
02/11/2017 18:15,2,0.000,ALERT,211.70,302.37,59.981,1486854903,"201051344000646","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,604983.9,604983.9,25387,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1486854912,1607892.00
02/11/2017 18:15,2,0.000,ALERT,210.35,298.17,59.965,1486854903,"274151322000052","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,876240.1,876240.1,24802,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854914,1607893.00
02/11/2017 18:15,2,0.000,ALERT,212.16,302.68,59.975,1486854903,"201051344000585","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,615472.6,615472.6,25544,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854916,1607894.00
02/11/2017 18:15,2,0.000,ALERT,211.70,302.68,59.970,1486854903,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,608712.3,608712.3,25221,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854918,1607895.00
02/11/2017 18:15,2,0.000,ALERT,212.38,303.28,59.970,1486854903,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,600281.6,600281.6,25426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1486854920,1607896.00
02/11/2017 18:15,2,0.000,ALERT,211.70,302.37,59.944,1486854903,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,615739.3,615739.3,25350,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854921,1607897.00
02/11/2017 18:15,2,0.000,ALERT,210.57,297.26,59.959,1486854903,"274151322000094","219011344069620",0.00,1.50,0,294.86,374.21,0.0,0.0,0.000,721375.2,721375.2,25689,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1486854923,1607898.00
02/11/2017 18:15,2,0.000,ALERT,212.61,301.77,59.975,1486854903,"201051344000579","219011344069620",0.00,0.50,0,299.37,306.58,0.0,0.0,0.000,624841.3,624841.3,25324,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854925,1607899.00
02/11/2017 18:15,2,0.000,ALERT,211.70,302.68,59.949,1486854903,"201051344000890","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,612587.8,612587.8,25422,0,0,0,L,1122011218,0,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854927,1607900.00
02/11/2017 18:15,2,0.000,ALERT,212.16,302.68,59.970,1486854903,"201051344000438","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,613715.2,613715.2,25404,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854929,1607901.00
02/11/2017 18:15,2,0.000,ALERT,212.16,302.07,59.970,1486854903,"201051344000417","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,596705.3,596705.3,25628,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854930,1607902.00
02/11/2017 18:15,2,0.000,ALERT,210.35,297.57,59.949,1486854903,"274151322000083","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,867653.9,867653.9,24853,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486854932,1607903.00
02/11/2017 18:15,2,0.000,ALERT,211.03,297.26,59.959,1486854903,"274151322000076","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,924855.7,924855.7,24949,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854934,1607904.00
02/11/2017 18:15,2,0.000,ALERT,212.38,301.47,59.981,1486854903,"201051344000868","219011344069620",0.00,-0.50,0,299.37,306.88,0.0,0.0,0.000,607695.8,607695.8,25488,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1486854936,1607905.00
02/11/2017 18:15,2,0.000,ALERT,210.35,298.47,59.975,1486854903,"274151322000095","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,916257.7,916257.7,25046,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854938,1607906.00
02/11/2017 18:15,2,0.000,ALERT,212.38,300.87,59.981,1486854903,"201051344000988","219011344069620",0.00,0.00,0,296.66,305.08,0.0,0.0,0.000,569230.2,569230.2,25526,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486854939,1607907.00
02/11/2017 18:15,2,0.000,ALERT,211.70,301.47,59.949,1486854903,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,613443.4,613443.4,25585,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486854941,1607908.00
02/11/2017 18:15,2,0.000,ALERT,212.16,300.57,60.018,1486854903,"201051344000458","219011344069620",0.00,1.00,0,298.77,306.58,0.0,0.0,0.000,617853.4,617853.4,25152,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1486854943,1607909.00
02/11/2017 18:15,2,0.000,ALERT,212.83,300.87,59.981,1486854903,"201051344000853","219011344069620",0.00,-0.50,0,298.77,306.28,0.0,0.0,0.000,617451.9,617451.9,24997,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1486854945,1607910.00
02/11/2017 18:15,2,0.000,ALERT,212.16,302.37,59.991,1486854903,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,613595.5,613595.5,25285,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854947,1607911.00
02/11/2017 18:15,2,0.000,ALERT,211.93,301.77,59.965,1486854903,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,610426.3,610426.3,25289,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1486854948,1607912.00
02/11/2017 18:15,2,0.000,ALERT,212.16,302.37,59.981,1486854903,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,617338.6,617338.6,25136,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486854950,1607913.00
02/11/2017 18:15,2,0.000,ALERT,211.93,301.77,59.949,1486854903,"201051344000651","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,608196.3,608196.3,25479,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486854952,1607914.00
02/11/2017 18:15,2,0.000,ALERT,209.90,296.66,59.970,1486854903,"274151322000088","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,831999.1,831999.1,25048,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486854954,1607915.00
02/11/2017 18:15,2,0.000,ALERT,211.03,296.36,59.981,1486854903,"274151322000068","219011344069620",0.00,3.00,0,294.56,391.94,0.0,0.0,0.000,722273.9,722273.9,25583,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1486854956,1607916.00
02/11/2017 18:15,2,0.000,ALERT,211.70,302.37,59.975,1486854903,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,603701.6,603701.6,25534,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1486854957,1607917.00
02/11/2017 18:15,2,0.000,ALERT,211.93,301.17,59.986,1486854903,"201051344000594","219011344069620",0.00,-0.50,0,298.47,305.98,0.0,0.0,0.000,619965.2,619965.2,25381,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1486854959,1607918.00
02/11/2017 18:15,2,0.000,ALERT,212.16,302.07,59.996,1486854903,"201051344001203","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,612059.3,612059.3,25526,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486854961,1607919.00
02/11/2017 18:15,2,0.000,ALERT,210.12,297.26,59.970,1486854903,"274151322000054","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,848784.4,848784.4,24988,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1486854963,1607920.00
02/11/2017 18:15,2,0.000,ALERT,212.61,300.27,59.975,1486854903,"201051344000867","219011344069620",0.00,1.00,0,297.87,306.58,0.0,0.0,0.000,606527.7,606527.7,25548,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1486854965,1607921.00
02/11/2017 18:15,2,0.000,ALERT,211.93,302.37,59.981,1486854903,"201051344001093","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,609465.5,609465.5,25384,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1486854966,1607922.00
02/11/2017 18:15,2,0.000,ALERT,212.16,300.87,59.975,1486854903,"201051344000900","219011344069620",0.00,-0.50,0,298.47,305.38,0.0,0.0,0.000,625766.6,625766.6,24905,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1486854968,1607923.00
02/11/2017 18:15,2,0.000,ALERT,212.38,299.67,60.018,1486854903,"201051344000648","219011344069620",0.00,-1.50,0,298.17,305.98,0.0,0.0,0.000,615384.6,615384.6,24991,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1486854970,1607924.00
02/11/2017 18:15,2,0.000,ALERT,212.38,301.17,59.986,1486854903,"201051344000569","219011344069620",0.00,0.00,0,299.37,306.88,0.0,0.0,0.000,627207.4,627207.4,24888,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1486854972,1607925.00
02/11/2017 18:15,2,0.000,ALERT,212.38,300.87,59.986,1486854903,"201051344000983","219011344069620",0.00,-0.50,0,299.07,306.28,0.0,0.0,0.000,618716.5,618716.5,25087,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1486854974,1607926.00
02/11/2017 18:15,2,0.000,ALERT,212.38,300.57,59.986,1486854903,"201051344001158","219011344069620",0.00,-0.50,0,298.17,305.08,0.0,0.0,0.000,607176.0,607176.0,25429,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1486854976,1607927.00
02/11/2017 18:15,2,0.000,ALERT,212.83,301.47,59.986,1486854903,"201051344000576","219011344069620",0.00,-0.50,0,299.07,305.98,0.0,0.0,0.000,618117.4,618117.4,24966,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1486854977,1607928.00
02/11/2017 18:15,2,0.000,ALERT,210.35,296.66,59.991,1486854903,"274151322000087","219011344069620",0.00,3.00,0,293.96,299.37,0.0,0.0,0.000,820498.1,820498.1,25315,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486854979,1607929.00
02/11/2017 18:30,2,0.000,ALERT,213.06,301.17,59.965,1486855803,"201051344000645","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,617353.1,617353.1,25011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855805,1607930.00
02/11/2017 18:30,2,0.000,ALERT,211.25,298.47,59.944,1486855803,"274151322000085","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,847372.5,847372.5,25036,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855807,1607931.00
02/11/2017 18:30,2,0.000,ALERT,213.29,301.17,59.965,1486855803,"201051344000633","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,606336.4,606336.4,25511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855808,1607932.00
02/11/2017 18:30,2,0.000,ALERT,212.83,301.47,59.970,1486855803,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,609241.5,609241.5,25467,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855810,1607933.00
02/11/2017 18:30,2,0.000,ALERT,211.48,301.47,59.965,1486855803,"201051344000646","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,604983.9,604983.9,25389,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855812,1607934.00
02/11/2017 18:30,2,0.000,ALERT,211.03,298.17,59.959,1486855803,"274151322000052","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,876240.1,876240.1,24804,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855814,1607935.00
02/11/2017 18:30,2,0.000,ALERT,211.93,301.77,59.944,1486855803,"201051344000585","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,615472.6,615472.6,25546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855816,1607936.00
02/11/2017 18:30,2,0.000,ALERT,211.70,301.77,59.970,1486855803,"201051344001230","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,608712.3,608712.3,25223,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855818,1607937.00
02/11/2017 18:30,2,0.000,ALERT,212.16,302.68,59.949,1486855803,"201051344000582","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,600281.6,600281.6,25428,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855819,1607938.00
02/11/2017 18:30,2,0.000,ALERT,211.48,301.77,59.933,1486855803,"201051344000955","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,615739.3,615739.3,25352,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855821,1607939.00
02/11/2017 18:30,2,0.000,ALERT,211.03,298.17,59.965,1486855803,"274151322000094","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,721375.2,721375.2,25691,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855823,1607940.00
02/11/2017 18:30,2,0.000,ALERT,212.83,302.07,59.965,1486855803,"201051344000579","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,624841.3,624841.3,25326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855825,1607941.00
02/11/2017 18:30,2,0.000,ALERT,211.48,302.07,59.965,1486855803,"201051344000890","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,612587.8,612587.8,25424,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855827,1607942.00
02/11/2017 18:30,2,0.000,ALERT,211.93,301.47,59.975,1486855803,"201051344000438","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,613715.2,613715.2,25406,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855829,1607943.00
02/11/2017 18:30,2,0.000,ALERT,212.16,301.47,59.970,1486855803,"201051344000417","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,596705.3,596705.3,25630,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855830,1607944.00
02/11/2017 18:30,2,0.000,ALERT,211.25,298.77,59.959,1486855803,"274151322000083","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,867653.9,867653.9,24855,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855832,1607945.00
02/11/2017 18:30,2,0.000,ALERT,211.70,298.47,59.959,1486855803,"274151322000076","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,924855.7,924855.7,24951,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855834,1607946.00
02/11/2017 18:30,2,0.000,ALERT,212.61,302.37,59.996,1486855803,"201051344000868","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,607695.8,607695.8,25490,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855836,1607947.00
02/11/2017 18:30,2,0.000,ALERT,211.25,299.37,59.959,1486855803,"274151322000095","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,916257.7,916257.7,25048,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855838,1607948.00
02/11/2017 18:30,2,0.000,ALERT,212.61,301.47,59.944,1486855803,"201051344000988","219011344069620",0.00,-1.00,0,296.36,303.88,0.0,0.0,0.000,569230.2,569230.2,25528,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855839,1607949.00
02/11/2017 18:30,2,0.000,ALERT,211.70,300.87,59.970,1486855803,"201051344001025","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,613443.4,613443.4,25587,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855841,1607950.00
02/11/2017 18:30,2,0.000,ALERT,212.61,301.47,60.007,1486855803,"201051344000458","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,617853.4,617853.4,25154,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855843,1607951.00
02/11/2017 18:30,2,0.000,ALERT,213.29,301.77,60.007,1486855803,"201051344000853","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,617451.9,617451.9,24999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855845,1607952.00
02/11/2017 18:30,2,0.000,ALERT,212.16,302.07,59.970,1486855803,"201051344000685","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,613595.5,613595.5,25287,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855847,1607953.00
02/11/2017 18:30,2,0.000,ALERT,211.93,301.17,60.002,1486855803,"201051344000917","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,610426.3,610426.3,25291,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855848,1607954.00
02/11/2017 18:30,2,0.000,ALERT,211.93,301.47,59.944,1486855803,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,617338.6,617338.6,25138,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855850,1607955.00
02/11/2017 18:30,2,0.000,ALERT,211.93,301.17,59.949,1486855803,"201051344000651","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,608196.3,608196.3,25481,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855852,1607956.00
02/11/2017 18:30,2,0.000,ALERT,210.80,298.17,60.002,1486855803,"274151322000088","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,831999.1,831999.1,25050,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855854,1607957.00
02/11/2017 18:30,2,0.000,ALERT,211.70,298.17,59.981,1486855803,"274151322000068","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,722273.9,722273.9,25585,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855856,1607958.00
02/11/2017 18:30,2,0.000,ALERT,211.48,301.77,59.975,1486855803,"201051344001135","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,603701.6,603701.6,25536,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855858,1607959.00
02/11/2017 18:30,2,0.000,ALERT,212.38,301.77,59.975,1486855803,"201051344000594","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,619965.2,619965.2,25383,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855859,1607960.00
02/11/2017 18:30,2,0.000,ALERT,211.93,301.47,59.975,1486855803,"201051344001203","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,612059.3,612059.3,25528,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855861,1607961.00
02/11/2017 18:30,2,0.000,ALERT,211.25,298.77,59.965,1486855803,"274151322000054","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,848784.4,848784.4,24990,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855863,1607962.00
02/11/2017 18:30,2,0.000,ALERT,212.83,300.87,59.975,1486855803,"201051344000867","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,606527.7,606527.7,25550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855865,1607963.00
02/11/2017 18:30,2,0.000,ALERT,211.93,301.77,59.981,1486855803,"201051344001093","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,609465.5,609465.5,25386,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855867,1607964.00
02/11/2017 18:30,2,0.000,ALERT,212.38,301.17,59.970,1486855803,"201051344000900","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,625766.6,625766.6,24907,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855868,1607965.00
02/11/2017 18:30,2,0.000,ALERT,212.83,300.57,60.002,1486855803,"201051344000648","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,615384.6,615384.6,24993,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855870,1607966.00
02/11/2017 18:30,2,0.000,ALERT,212.61,301.77,59.922,1486855803,"201051344000569","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,627207.4,627207.4,24890,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855872,1607967.00
02/11/2017 18:30,2,0.000,ALERT,212.61,301.17,59.949,1486855803,"201051344000983","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,618716.5,618716.5,25089,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855874,1607968.00
02/11/2017 18:30,2,0.000,ALERT,212.83,300.87,59.970,1486855803,"201051344001158","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,607176.0,607176.0,25431,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486855876,1607969.00
02/11/2017 18:30,2,0.000,ALERT,213.29,301.77,59.949,1486855803,"201051344000576","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,618117.4,618117.4,24968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855877,1607970.00
02/11/2017 18:30,2,0.000,ALERT,211.25,297.87,59.986,1486855803,"274151322000087","219011344069620",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,820498.1,820498.1,25317,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486855879,1607971.00
02/11/2017 18:45,2,0.000,ALERT,213.06,301.17,59.965,1486856703,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,617353.1,617353.1,25013,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856705,1607972.00
02/11/2017 18:45,2,0.000,ALERT,211.48,299.07,59.970,1486856703,"274151322000085","219011344069620",0.00,0.50,0,296.96,316.20,0.0,0.0,0.000,847372.5,847372.5,25038,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856707,1607973.00
02/11/2017 18:45,2,0.000,ALERT,213.29,301.17,59.991,1486856703,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,606336.4,606336.4,25513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856708,1607974.00
02/11/2017 18:45,2,0.000,ALERT,212.61,301.17,59.944,1486856703,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,609241.5,609241.5,25469,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856710,1607975.00
02/11/2017 18:45,2,0.000,ALERT,211.70,302.07,59.986,1486856703,"201051344000646","219011344069620",0.00,-1.50,0,299.37,312.59,0.0,0.0,0.000,604983.9,604983.9,25391,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856712,1607976.00
02/11/2017 18:45,2,0.000,ALERT,211.03,299.67,59.970,1486856703,"274151322000052","219011344069620",0.00,-0.50,0,296.66,316.80,0.0,0.0,0.000,876240.1,876240.1,24806,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856714,1607977.00
02/11/2017 18:45,2,0.000,ALERT,211.93,302.07,59.975,1486856703,"201051344000585","219011344069620",0.00,-1.00,0,299.37,311.99,0.0,0.0,0.000,615472.6,615472.6,25548,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856716,1607978.00
02/11/2017 18:45,2,0.000,ALERT,211.93,302.37,59.981,1486856703,"201051344001230","219011344069620",0.00,-2.00,0,299.97,313.50,0.0,0.0,0.000,608712.3,608712.3,25225,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856717,1607979.00
02/11/2017 18:45,2,0.000,ALERT,212.38,302.68,59.981,1486856703,"201051344000582","219011344069620",0.00,-2.00,0,300.27,313.50,0.0,0.0,0.000,600281.6,600281.6,25430,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856719,1607980.00
02/11/2017 18:45,2,0.000,ALERT,211.48,301.77,59.986,1486856703,"201051344000955","219011344069620",0.00,-1.50,0,299.67,312.89,0.0,0.0,0.000,615739.3,615739.3,25354,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856721,1607981.00
02/11/2017 18:45,2,0.000,ALERT,211.25,298.77,59.986,1486856703,"274151322000094","219011344069620",0.00,-0.50,0,296.36,315.90,0.0,0.0,0.000,721375.2,721375.2,25693,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856723,1607982.00
02/11/2017 18:45,2,0.000,ALERT,212.61,301.77,59.991,1486856703,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,624841.3,624841.3,25328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856725,1607983.00
02/11/2017 18:45,2,0.000,ALERT,211.70,302.37,59.991,1486856703,"201051344000890","219011344069620",0.00,-1.00,0,300.27,314.40,0.0,0.0,0.000,612587.8,612587.8,25426,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856727,1607984.00
02/11/2017 18:45,2,0.000,ALERT,211.93,302.07,59.996,1486856703,"201051344000438","219011344069620",0.00,-2.00,0,299.97,313.20,0.0,0.0,0.000,613715.2,613715.2,25408,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856728,1607985.00
02/11/2017 18:45,2,0.000,ALERT,212.16,301.47,59.996,1486856703,"201051344000417","219011344069620",0.00,-2.00,0,299.37,312.59,0.0,0.0,0.000,596705.3,596705.3,25632,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856730,1607986.00
02/11/2017 18:45,2,0.000,ALERT,211.48,300.57,59.991,1486856703,"274151322000083","219011344069620",0.00,-1.00,0,297.26,318.00,0.0,0.0,0.000,867653.9,867653.9,24857,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856732,1607987.00
02/11/2017 18:45,2,0.000,ALERT,211.93,299.07,59.991,1486856703,"274151322000076","219011344069620",0.00,-0.50,0,296.66,315.90,0.0,0.0,0.000,924855.7,924855.7,24953,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856734,1607988.00
02/11/2017 18:45,2,0.000,ALERT,212.61,302.07,59.991,1486856703,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,607695.8,607695.8,25492,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856736,1607989.00
02/11/2017 18:45,2,0.000,ALERT,211.25,299.97,59.996,1486856703,"274151322000095","219011344069620",0.00,-1.50,0,297.87,318.00,0.0,0.0,0.000,916257.7,916257.7,25050,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856738,1607990.00
02/11/2017 18:45,2,0.000,ALERT,212.38,301.17,59.996,1486856703,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.88,0.0,0.0,0.000,569230.2,569230.2,25530,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856739,1607991.00
02/11/2017 18:45,2,0.000,ALERT,211.70,301.17,60.002,1486856703,"201051344001025","219011344069620",0.00,-2.50,0,299.07,312.89,0.0,0.0,0.000,613443.4,613443.4,25589,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856741,1607992.00
02/11/2017 18:45,2,0.000,ALERT,212.61,301.17,59.986,1486856703,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,617853.4,617853.4,25156,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856743,1607993.00
02/11/2017 18:45,2,0.000,ALERT,213.06,300.87,59.996,1486856703,"201051344000853","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,617451.9,617451.9,25001,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856745,1607994.00
02/11/2017 18:45,2,0.000,ALERT,212.38,302.07,60.034,1486856703,"201051344000685","219011344069620",0.00,-1.50,0,299.37,313.50,0.0,0.0,0.000,613595.5,613595.5,25289,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856747,1607995.00
