ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 18:45,2,0.000,ALERT,212.16,301.77,59.986,1486856703,"201051344000917","219011344069620",0.00,0.00,0,298.77,311.39,0.0,0.0,0.000,610426.3,610426.3,25293,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856748,1607996.00
02/11/2017 18:45,2,0.000,ALERT,212.38,302.37,60.018,1486856703,"201051344001145","219011344069620",0.00,-2.00,0,299.67,314.10,0.0,0.0,0.000,617338.6,617338.6,25140,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856750,1607997.00
02/11/2017 18:45,2,0.000,ALERT,212.16,301.47,59.991,1486856703,"201051344000651","219011344069620",0.00,-3.00,0,299.37,311.99,0.0,0.0,0.000,608196.3,608196.3,25483,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856752,1607998.00
02/11/2017 18:45,2,0.000,ALERT,210.57,298.77,59.981,1486856703,"274151322000088","219011344069620",0.00,0.50,0,296.66,316.20,0.0,0.0,0.000,831999.1,831999.1,25052,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856754,1607999.00
02/11/2017 18:45,2,0.000,ALERT,211.70,297.87,59.986,1486856703,"274151322000068","219011344069620",0.00,1.00,0,296.06,315.30,0.0,0.0,0.000,722273.9,722273.9,25587,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856756,1608000.00
02/11/2017 18:45,2,0.000,ALERT,211.70,302.07,60.002,1486856703,"201051344001135","219011344069620",0.00,-1.50,0,299.97,312.89,0.0,0.0,0.000,603701.6,603701.6,25538,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856758,1608001.00
02/11/2017 18:45,2,0.000,ALERT,212.16,301.47,59.986,1486856703,"201051344000594","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,619965.2,619965.2,25385,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856759,1608002.00
02/11/2017 18:45,2,0.000,ALERT,212.16,301.77,59.991,1486856703,"201051344001203","219011344069620",0.00,-2.00,0,299.97,314.10,0.0,0.0,0.000,612059.3,612059.3,25530,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856761,1608003.00
02/11/2017 18:45,2,0.000,ALERT,211.03,299.67,59.928,1486856703,"274151322000054","219011344069620",0.00,1.00,0,296.66,316.80,0.0,0.0,0.000,848784.4,848784.4,24992,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856763,1608004.00
02/11/2017 18:45,2,0.000,ALERT,212.83,300.87,60.012,1486856703,"201051344000867","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,606527.7,606527.7,25552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856765,1608005.00
02/11/2017 18:45,2,0.000,ALERT,212.16,302.37,59.986,1486856703,"201051344001093","219011344069620",0.00,-0.50,0,299.67,311.99,0.0,0.0,0.000,609465.5,609465.5,25388,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856767,1608006.00
02/11/2017 18:45,2,0.000,ALERT,212.38,301.47,59.970,1486856703,"201051344000900","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,625766.6,625766.6,24909,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856769,1608007.00
02/11/2017 18:45,2,0.000,ALERT,212.61,300.57,59.981,1486856703,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,615384.6,615384.6,24995,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856771,1608008.00
02/11/2017 18:45,2,0.000,ALERT,212.61,302.07,59.959,1486856703,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,627207.4,627207.4,24892,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856773,1608009.00
02/11/2017 18:45,2,0.000,ALERT,212.61,301.77,60.012,1486856703,"201051344000983","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,618716.5,618716.5,25091,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856775,1608010.00
02/11/2017 18:45,2,0.000,ALERT,212.61,301.47,59.954,1486856703,"201051344001158","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,607176.0,607176.0,25433,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486856776,1608011.00
02/11/2017 18:45,2,0.000,ALERT,213.06,301.77,59.970,1486856703,"201051344000576","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,618117.4,618117.4,24970,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856778,1608012.00
02/11/2017 18:45,2,0.000,ALERT,211.48,299.37,59.970,1486856703,"274151322000087","219011344069620",0.00,1.50,0,295.76,316.20,0.0,0.0,0.000,820498.1,820498.1,25319,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486856780,1608013.00
02/11/2017 19:00,2,0.000,ALERT,213.06,301.17,60.002,1486857603,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,617353.1,617353.1,25015,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857605,1608014.00
02/11/2017 19:00,2,0.000,ALERT,211.25,298.77,60.012,1486857603,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,847372.5,847372.5,25040,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857607,1608015.00
02/11/2017 19:00,2,0.000,ALERT,213.29,301.17,60.007,1486857603,"201051344000633","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,606336.4,606336.4,25515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857609,1608016.00
02/11/2017 19:00,2,0.000,ALERT,212.61,301.17,59.954,1486857603,"201051344000469","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,609241.5,609241.5,25471,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857610,1608017.00
02/11/2017 19:00,2,0.000,ALERT,211.48,301.47,60.018,1486857603,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,604983.9,604983.9,25393,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857612,1608018.00
02/11/2017 19:00,2,0.000,ALERT,211.03,299.67,60.028,1486857603,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,876240.1,876240.1,24808,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486857614,1608019.00
02/11/2017 19:00,2,0.000,ALERT,211.93,301.47,59.996,1486857603,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,615472.6,615472.6,25550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857616,1608020.00
02/11/2017 19:00,2,0.000,ALERT,211.70,302.07,60.034,1486857603,"201051344001230","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,608712.3,608712.3,25227,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857618,1608021.00
02/11/2017 19:00,2,0.000,ALERT,212.16,302.07,60.007,1486857603,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,600281.6,600281.6,25432,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857619,1608022.00
02/11/2017 19:00,2,0.000,ALERT,211.48,301.77,60.002,1486857603,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,615739.3,615739.3,25356,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857621,1608023.00
02/11/2017 19:00,2,0.000,ALERT,211.25,298.17,60.018,1486857603,"274151322000094","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,721375.2,721375.2,25695,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857623,1608024.00
02/11/2017 19:00,2,0.000,ALERT,212.61,301.77,60.007,1486857603,"201051344000579","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,624841.3,624841.3,25330,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857625,1608025.00
02/11/2017 19:00,2,0.000,ALERT,211.48,302.07,60.002,1486857603,"201051344000890","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,612587.8,612587.8,25428,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486857627,1608026.00
02/11/2017 19:00,2,0.000,ALERT,211.70,301.47,60.002,1486857603,"201051344000438","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,613715.2,613715.2,25410,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857629,1608027.00
02/11/2017 19:00,2,0.000,ALERT,211.93,301.17,60.012,1486857603,"201051344000417","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,596705.3,596705.3,25634,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857630,1608028.00
02/11/2017 19:00,2,0.000,ALERT,211.25,299.67,60.002,1486857603,"274151322000083","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,867653.9,867653.9,24859,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857632,1608029.00
02/11/2017 19:00,2,0.000,ALERT,211.70,299.67,60.002,1486857603,"274151322000076","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,924855.7,924855.7,24955,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857634,1608030.00
02/11/2017 19:00,2,0.000,ALERT,212.38,301.77,60.007,1486857603,"201051344000868","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,607695.8,607695.8,25494,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857636,1608031.00
02/11/2017 19:00,2,0.000,ALERT,211.03,299.97,59.986,1486857603,"274151322000095","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,916257.7,916257.7,25052,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857638,1608032.00
02/11/2017 19:00,2,0.000,ALERT,212.38,301.17,59.996,1486857603,"201051344000988","219011344069620",0.00,-1.50,0,296.66,303.58,0.0,0.0,0.000,569230.2,569230.2,25532,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486857639,1608033.00
02/11/2017 19:00,2,0.000,ALERT,211.48,300.57,60.007,1486857603,"201051344001025","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,613443.4,613443.4,25591,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857641,1608034.00
02/11/2017 19:00,2,0.000,ALERT,212.38,301.47,59.996,1486857603,"201051344000458","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,617853.4,617853.4,25158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857643,1608035.00
02/11/2017 19:00,2,0.000,ALERT,213.06,301.17,60.002,1486857603,"201051344000853","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,617451.9,617451.9,25003,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857645,1608036.00
02/11/2017 19:00,2,0.000,ALERT,212.16,301.77,59.996,1486857603,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,613595.5,613595.5,25291,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857647,1608037.00
02/11/2017 19:00,2,0.000,ALERT,211.93,301.47,60.007,1486857603,"201051344000917","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,610426.3,610426.3,25295,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857648,1608038.00
02/11/2017 19:00,2,0.000,ALERT,211.93,301.77,60.002,1486857603,"201051344001145","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,617338.6,617338.6,25142,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857650,1608039.00
02/11/2017 19:00,2,0.000,ALERT,211.70,300.87,60.039,1486857603,"201051344000651","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,608196.3,608196.3,25485,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857652,1608040.00
02/11/2017 19:00,2,0.000,ALERT,210.80,299.07,59.996,1486857603,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,831999.1,831999.1,25054,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857654,1608041.00
02/11/2017 19:00,2,0.000,ALERT,211.93,298.17,60.002,1486857603,"274151322000068","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,722273.9,722273.9,25589,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857656,1608042.00
02/11/2017 19:00,2,0.000,ALERT,211.48,301.77,60.018,1486857603,"201051344001135","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,603701.6,603701.6,25540,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857657,1608043.00
02/11/2017 19:00,2,0.000,ALERT,212.38,302.07,60.002,1486857603,"201051344000594","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,619965.2,619965.2,25387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857659,1608044.00
02/11/2017 19:00,2,0.000,ALERT,211.70,301.17,60.012,1486857603,"201051344001203","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,612059.3,612059.3,25532,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857661,1608045.00
02/11/2017 19:00,2,0.000,ALERT,211.03,299.07,60.007,1486857603,"274151322000054","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,848784.4,848784.4,24994,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857663,1608046.00
02/11/2017 19:00,2,0.000,ALERT,212.83,301.47,59.965,1486857603,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,606527.7,606527.7,25554,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857665,1608047.00
02/11/2017 19:00,2,0.000,ALERT,211.48,301.17,59.996,1486857603,"201051344001093","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,609465.5,609465.5,25390,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857666,1608048.00
02/11/2017 19:00,2,0.000,ALERT,212.38,301.47,60.012,1486857603,"201051344000900","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,625766.6,625766.6,24911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857668,1608049.00
02/11/2017 19:00,2,0.000,ALERT,212.61,300.57,60.002,1486857603,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,615384.6,615384.6,24997,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857670,1608050.00
02/11/2017 19:00,2,0.000,ALERT,212.61,302.07,60.002,1486857603,"201051344000569","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,627207.4,627207.4,24894,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857672,1608051.00
02/11/2017 19:00,2,0.000,ALERT,212.61,301.47,59.986,1486857603,"201051344000983","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,618716.5,618716.5,25093,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857674,1608052.00
02/11/2017 19:00,2,0.000,ALERT,212.61,301.17,60.007,1486857603,"201051344001158","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,607176.0,607176.0,25435,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857675,1608053.00
02/11/2017 19:00,2,0.000,ALERT,212.83,301.47,60.002,1486857603,"201051344000576","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,618117.4,618117.4,24972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857677,1608054.00
02/11/2017 19:00,2,0.000,ALERT,211.25,297.87,60.002,1486857603,"274151322000087","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,820498.1,820498.1,25321,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486857679,1608055.00
02/11/2017 19:15,2,0.000,ALERT,213.06,301.47,59.965,1486858504,"201051344000645","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,617353.1,617353.1,25017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858506,1608056.00
02/11/2017 19:15,2,0.000,ALERT,211.25,298.47,60.007,1486858504,"274151322000085","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,847372.5,847372.5,25042,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858507,1608057.00
02/11/2017 19:15,2,0.000,ALERT,213.06,300.87,60.012,1486858504,"201051344000633","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,606336.4,606336.4,25517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858509,1608058.00
02/11/2017 19:15,2,0.000,ALERT,212.61,301.17,59.975,1486858504,"201051344000469","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,609241.5,609241.5,25473,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858511,1608059.00
02/11/2017 19:15,2,0.000,ALERT,211.25,302.07,59.986,1486858504,"201051344000646","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,604983.9,604983.9,25395,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486858513,1608060.00
02/11/2017 19:15,2,0.000,ALERT,210.80,298.17,60.012,1486858504,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,876240.1,876240.1,24810,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858515,1608061.00
02/11/2017 19:15,2,0.000,ALERT,211.70,302.37,59.986,1486858504,"201051344000585","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,615472.6,615472.6,25552,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858516,1608062.00
02/11/2017 19:15,2,0.000,ALERT,211.48,302.37,60.002,1486858504,"201051344001230","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,608712.3,608712.3,25229,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486858518,1608063.00
02/11/2017 19:15,2,0.000,ALERT,211.93,302.68,59.991,1486858504,"201051344000582","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,600281.6,600281.6,25434,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858520,1608064.00
02/11/2017 19:15,2,0.000,ALERT,211.03,302.07,60.039,1486858504,"201051344000955","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,615739.3,615739.3,25358,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858522,1608065.00
02/11/2017 19:15,2,0.000,ALERT,211.03,298.17,60.018,1486858504,"274151322000094","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,721375.2,721375.2,25697,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858524,1608066.00
02/11/2017 19:15,2,0.000,ALERT,212.83,302.07,59.986,1486858504,"201051344000579","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,624841.3,624841.3,25332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486858525,1608067.00
02/11/2017 19:15,2,0.000,ALERT,211.25,302.68,59.996,1486858504,"201051344000890","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,612587.8,612587.8,25430,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858527,1608068.00
02/11/2017 19:15,2,0.000,ALERT,211.70,302.07,59.996,1486858504,"201051344000438","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,613715.2,613715.2,25412,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858529,1608069.00
02/11/2017 19:15,2,0.000,ALERT,211.70,301.47,59.996,1486858504,"201051344000417","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,596705.3,596705.3,25636,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858531,1608070.00
02/11/2017 19:15,2,0.000,ALERT,211.25,299.07,60.028,1486858504,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,867653.9,867653.9,24861,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858533,1608071.00
02/11/2017 19:15,2,0.000,ALERT,211.70,298.77,59.981,1486858504,"274151322000076","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,924855.7,924855.7,24957,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486858534,1608072.00
02/11/2017 19:15,2,0.000,ALERT,212.61,302.07,59.996,1486858504,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,607695.8,607695.8,25496,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858536,1608073.00
02/11/2017 19:15,2,0.000,ALERT,211.03,299.37,59.991,1486858504,"274151322000095","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,916257.7,916257.7,25054,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858538,1608074.00
02/11/2017 19:15,2,0.000,ALERT,212.38,301.17,59.991,1486858504,"201051344000988","219011344069620",0.00,-1.50,0,296.66,303.88,0.0,0.0,0.000,569230.2,569230.2,25534,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858540,1608075.00
02/11/2017 19:15,2,0.000,ALERT,211.48,301.17,59.986,1486858504,"201051344001025","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,613443.4,613443.4,25593,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858542,1608076.00
02/11/2017 19:15,2,0.000,ALERT,212.61,301.47,60.012,1486858504,"201051344000458","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,617853.4,617853.4,25160,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858543,1608077.00
02/11/2017 19:15,2,0.000,ALERT,213.06,301.17,59.986,1486858504,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,617451.9,617451.9,25005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858545,1608078.00
02/11/2017 19:15,2,0.000,ALERT,211.93,302.37,59.991,1486858504,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,613595.5,613595.5,25293,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486858547,1608079.00
02/11/2017 19:15,2,0.000,ALERT,211.70,301.77,59.981,1486858504,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,610426.3,610426.3,25297,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486858549,1608080.00
02/11/2017 19:15,2,0.000,ALERT,211.70,302.07,59.981,1486858504,"201051344001145","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,617338.6,617338.6,25144,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858551,1608081.00
02/11/2017 19:15,2,0.000,ALERT,211.70,301.47,59.981,1486858504,"201051344000651","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,608196.3,608196.3,25487,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486858552,1608082.00
02/11/2017 19:15,2,0.000,ALERT,210.80,298.17,59.981,1486858504,"274151322000088","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,831999.1,831999.1,25056,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858554,1608083.00
02/11/2017 19:15,2,0.000,ALERT,211.70,297.57,59.954,1486858504,"274151322000068","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,722273.9,722273.9,25591,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858556,1608084.00
02/11/2017 19:15,2,0.000,ALERT,211.48,302.07,59.981,1486858504,"201051344001135","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,603701.6,603701.6,25542,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486858558,1608085.00
02/11/2017 19:15,2,0.000,ALERT,212.16,301.47,60.012,1486858504,"201051344000594","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,619965.2,619965.2,25389,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858560,1608086.00
02/11/2017 19:15,2,0.000,ALERT,211.70,301.77,59.954,1486858504,"201051344001203","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,612059.3,612059.3,25534,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858562,1608087.00
02/11/2017 19:15,2,0.000,ALERT,211.03,299.07,59.981,1486858504,"274151322000054","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,848784.4,848784.4,24996,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858563,1608088.00
02/11/2017 19:15,2,0.000,ALERT,212.83,300.57,59.975,1486858504,"201051344000867","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,606527.7,606527.7,25556,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486858565,1608089.00
02/11/2017 19:15,2,0.000,ALERT,211.70,302.07,59.981,1486858504,"201051344001093","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,609465.5,609465.5,25392,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858567,1608090.00
02/11/2017 19:15,2,0.000,ALERT,212.61,301.17,59.981,1486858504,"201051344000900","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,625766.6,625766.6,24913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858569,1608091.00
02/11/2017 19:15,2,0.000,ALERT,212.61,300.27,59.970,1486858504,"201051344000648","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,615384.6,615384.6,24999,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858570,1608092.00
02/11/2017 19:15,2,0.000,ALERT,212.61,301.77,59.981,1486858504,"201051344000569","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,627207.4,627207.4,24896,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858572,1608093.00
02/11/2017 19:15,2,0.000,ALERT,212.61,301.17,59.970,1486858504,"201051344000983","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,618716.5,618716.5,25095,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858574,1608094.00
02/11/2017 19:15,2,0.000,ALERT,212.61,301.17,59.981,1486858504,"201051344001158","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,607176.0,607176.0,25437,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858576,1608095.00
02/11/2017 19:15,2,0.000,ALERT,213.06,301.77,59.981,1486858504,"201051344000576","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,618117.4,618117.4,24974,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486858578,1608096.00
02/11/2017 19:15,2,0.000,ALERT,211.25,297.87,59.938,1486858504,"274151322000087","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,820498.1,820498.1,25323,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486858579,1608097.00
02/11/2017 19:30,2,0.000,ALERT,213.29,302.98,59.996,1486859403,"201051344000645","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,617353.1,617353.1,25019,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859405,1608098.00
02/11/2017 19:30,2,0.000,ALERT,211.48,299.37,60.023,1486859403,"274151322000085","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,847372.5,847372.5,25044,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859407,1608099.00
02/11/2017 19:30,2,0.000,ALERT,213.51,302.68,60.028,1486859403,"201051344000633","219011344069620",0.00,-2.50,0,297.87,304.78,0.0,0.0,0.000,606336.4,606336.4,25519,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859409,1608100.00
02/11/2017 19:30,2,0.000,ALERT,213.06,302.98,60.007,1486859403,"201051344000469","219011344069620",0.00,-3.00,0,298.17,304.78,0.0,0.0,0.000,609241.5,609241.5,25475,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486859411,1608101.00
02/11/2017 19:30,2,0.000,ALERT,211.93,302.68,60.007,1486859403,"201051344000646","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,604983.9,604983.9,25397,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859413,1608102.00
02/11/2017 19:30,2,0.000,ALERT,211.25,300.27,59.975,1486859403,"274151322000052","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,876240.1,876240.1,24812,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859414,1608103.00
02/11/2017 19:30,2,0.000,ALERT,212.16,302.68,60.002,1486859403,"201051344000585","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,615472.6,615472.6,25554,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859416,1608104.00
02/11/2017 19:30,2,0.000,ALERT,211.93,302.98,60.002,1486859403,"201051344001230","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,608712.3,608712.3,25231,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486859418,1608105.00
02/11/2017 19:30,2,0.000,ALERT,212.61,303.58,60.002,1486859403,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,600281.6,600281.6,25436,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859420,1608106.00
02/11/2017 19:30,2,0.000,ALERT,211.70,302.37,60.002,1486859403,"201051344000955","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,615739.3,615739.3,25360,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859422,1608107.00
02/11/2017 19:30,2,0.000,ALERT,211.48,298.77,59.996,1486859403,"274151322000094","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,721375.2,721375.2,25699,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859423,1608108.00
02/11/2017 19:30,2,0.000,ALERT,212.83,303.28,59.991,1486859403,"201051344000579","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,624841.3,624841.3,25334,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859425,1608109.00
02/11/2017 19:30,2,0.000,ALERT,211.70,302.68,60.018,1486859403,"201051344000890","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,612587.8,612587.8,25432,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859427,1608110.00
02/11/2017 19:30,2,0.000,ALERT,212.16,302.68,59.938,1486859403,"201051344000438","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,613715.2,613715.2,25414,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859429,1608111.00
02/11/2017 19:30,2,0.000,ALERT,212.16,301.77,59.991,1486859403,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,596705.3,596705.3,25638,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859430,1608112.00
02/11/2017 19:30,2,0.000,ALERT,211.48,300.27,59.991,1486859403,"274151322000083","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,867653.9,867653.9,24863,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859432,1608113.00
02/11/2017 19:30,2,0.000,ALERT,211.93,299.67,59.986,1486859403,"274151322000076","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,924855.7,924855.7,24959,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859434,1608114.00
02/11/2017 19:30,2,0.000,ALERT,212.61,303.58,59.986,1486859403,"201051344000868","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,607695.8,607695.8,25498,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486859436,1608115.00
02/11/2017 19:30,2,0.000,ALERT,211.48,300.87,59.986,1486859403,"274151322000095","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,916257.7,916257.7,25056,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859438,1608116.00
02/11/2017 19:30,2,0.000,ALERT,212.61,302.68,59.944,1486859403,"201051344000988","219011344069620",0.00,-2.00,0,296.96,304.78,0.0,0.0,0.000,569230.2,569230.2,25536,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859440,1608117.00
02/11/2017 19:30,2,0.000,ALERT,211.93,301.47,59.981,1486859403,"201051344001025","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,613443.4,613443.4,25595,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859442,1608118.00
02/11/2017 19:30,2,0.000,ALERT,212.83,302.98,59.986,1486859403,"201051344000458","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,617853.4,617853.4,25162,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859443,1608119.00
02/11/2017 19:30,2,0.000,ALERT,213.29,302.98,59.944,1486859403,"201051344000853","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,617451.9,617451.9,25007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859445,1608120.00
02/11/2017 19:30,2,0.000,ALERT,212.38,302.37,59.954,1486859403,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,613595.5,613595.5,25295,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859447,1608121.00
02/11/2017 19:30,2,0.000,ALERT,212.38,302.37,60.018,1486859403,"201051344000917","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,610426.3,610426.3,25299,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859449,1608122.00
02/11/2017 19:30,2,0.000,ALERT,212.38,302.68,60.007,1486859403,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,617338.6,617338.6,25146,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859451,1608123.00
02/11/2017 19:30,2,0.000,ALERT,212.16,301.47,59.986,1486859403,"201051344000651","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,608196.3,608196.3,25489,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486859452,1608124.00
02/11/2017 19:30,2,0.000,ALERT,211.03,299.67,59.996,1486859403,"274151322000088","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,831999.1,831999.1,25058,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486859454,1608125.00
02/11/2017 19:30,2,0.000,ALERT,212.16,298.77,59.949,1486859403,"274151322000068","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,722273.9,722273.9,25593,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859456,1608126.00
02/11/2017 19:30,2,0.000,ALERT,211.70,302.37,59.975,1486859403,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,603701.6,603701.6,25544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859458,1608127.00
02/11/2017 19:30,2,0.000,ALERT,212.61,303.58,59.986,1486859403,"201051344000594","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,619965.2,619965.2,25391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486859459,1608128.00
02/11/2017 19:30,2,0.000,ALERT,211.93,301.77,59.981,1486859403,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,612059.3,612059.3,25536,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859461,1608129.00
02/11/2017 19:30,2,0.000,ALERT,211.25,299.67,59.981,1486859403,"274151322000054","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,848784.4,848784.4,24998,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486859463,1608130.00
02/11/2017 19:30,2,0.000,ALERT,213.29,302.68,59.981,1486859403,"201051344000867","219011344069620",0.00,-1.50,0,298.47,305.38,0.0,0.0,0.000,606527.7,606527.7,25558,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859465,1608131.00
02/11/2017 19:30,2,0.000,ALERT,212.16,302.07,60.012,1486859403,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,609465.5,609465.5,25394,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859467,1608132.00
02/11/2017 19:30,2,0.000,ALERT,212.61,302.98,59.981,1486859403,"201051344000900","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,625766.6,625766.6,24915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859468,1608133.00
02/11/2017 19:30,2,0.000,ALERT,213.06,302.37,59.975,1486859403,"201051344000648","219011344069620",0.00,-3.00,0,298.47,305.08,0.0,0.0,0.000,615384.6,615384.6,25001,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859470,1608134.00
02/11/2017 19:30,2,0.000,ALERT,212.83,303.58,59.970,1486859403,"201051344000569","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,627207.4,627207.4,24898,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486859472,1608135.00
02/11/2017 19:30,2,0.000,ALERT,212.83,302.98,59.981,1486859403,"201051344000983","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,618716.5,618716.5,25097,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859474,1608136.00
02/11/2017 19:30,2,0.000,ALERT,212.83,302.68,59.975,1486859403,"201051344001158","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,607176.0,607176.0,25439,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859476,1608137.00
02/11/2017 19:30,2,0.000,ALERT,213.29,303.28,59.981,1486859403,"201051344000576","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,618117.4,618117.4,24976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486859477,1608138.00
02/11/2017 19:30,2,0.000,ALERT,211.70,298.77,59.970,1486859403,"274151322000087","219011344069620",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,820498.1,820498.1,25325,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486859479,1608139.00
02/11/2017 19:45,2,0.000,ALERT,213.29,302.07,59.954,1486860304,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,617353.1,617353.1,25021,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860306,1608140.00
