ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 19:45,2,0.000,ALERT,211.25,299.07,59.970,1486860304,"274151322000085","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,847372.5,847372.5,25046,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860307,1608141.00
02/11/2017 19:45,2,0.000,ALERT,213.51,302.07,60.018,1486860304,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,606336.4,606336.4,25521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860309,1608142.00
02/11/2017 19:45,2,0.000,ALERT,212.83,302.07,59.970,1486860304,"201051344000469","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,609241.5,609241.5,25477,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860311,1608143.00
02/11/2017 19:45,2,0.000,ALERT,211.70,302.37,59.975,1486860304,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,604983.9,604983.9,25399,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860313,1608144.00
02/11/2017 19:45,2,0.000,ALERT,210.80,299.67,59.981,1486860304,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,876240.1,876240.1,24814,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860315,1608145.00
02/11/2017 19:45,2,0.000,ALERT,211.93,302.37,59.954,1486860304,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,615472.6,615472.6,25556,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860316,1608146.00
02/11/2017 19:45,2,0.000,ALERT,211.93,302.98,59.991,1486860304,"201051344001230","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,608712.3,608712.3,25233,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860318,1608147.00
02/11/2017 19:45,2,0.000,ALERT,212.38,302.98,59.981,1486860304,"201051344000582","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,600281.6,600281.6,25438,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860320,1608148.00
02/11/2017 19:45,2,0.000,ALERT,211.48,302.07,59.981,1486860304,"201051344000955","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,615739.3,615739.3,25362,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860322,1608149.00
02/11/2017 19:45,2,0.000,ALERT,211.25,298.77,60.007,1486860304,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,721375.2,721375.2,25701,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860324,1608150.00
02/11/2017 19:45,2,0.000,ALERT,212.83,302.98,59.975,1486860304,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,624841.3,624841.3,25336,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860325,1608151.00
02/11/2017 19:45,2,0.000,ALERT,211.70,302.98,59.981,1486860304,"201051344000890","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,612587.8,612587.8,25434,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860327,1608152.00
02/11/2017 19:45,2,0.000,ALERT,212.16,302.68,59.975,1486860304,"201051344000438","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,613715.2,613715.2,25416,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860329,1608153.00
02/11/2017 19:45,2,0.000,ALERT,212.16,302.07,59.986,1486860304,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,596705.3,596705.3,25640,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860331,1608154.00
02/11/2017 19:45,2,0.000,ALERT,211.25,299.37,59.981,1486860304,"274151322000083","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,867653.9,867653.9,24865,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860333,1608155.00
02/11/2017 19:45,2,0.000,ALERT,211.70,299.37,59.975,1486860304,"274151322000076","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,924855.7,924855.7,24961,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860334,1608156.00
02/11/2017 19:45,2,0.000,ALERT,212.83,303.28,59.981,1486860304,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,607695.8,607695.8,25500,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860336,1608157.00
02/11/2017 19:45,2,0.000,ALERT,211.25,300.27,59.965,1486860304,"274151322000095","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,916257.7,916257.7,25058,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860338,1608158.00
02/11/2017 19:45,2,0.000,ALERT,212.61,302.37,59.954,1486860304,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,569230.2,569230.2,25538,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860340,1608159.00
02/11/2017 19:45,2,0.000,ALERT,211.70,301.77,59.965,1486860304,"201051344001025","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,613443.4,613443.4,25597,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860342,1608160.00
02/11/2017 19:45,2,0.000,ALERT,212.83,302.98,59.981,1486860304,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,617853.4,617853.4,25164,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860343,1608161.00
02/11/2017 19:45,2,0.000,ALERT,213.51,302.37,59.975,1486860304,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,617451.9,617451.9,25009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860345,1608162.00
02/11/2017 19:45,2,0.000,ALERT,212.16,302.68,59.975,1486860304,"201051344000685","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,613595.5,613595.5,25297,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860347,1608163.00
02/11/2017 19:45,2,0.000,ALERT,212.16,302.37,60.023,1486860304,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,610426.3,610426.3,25301,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860349,1608164.00
02/11/2017 19:45,2,0.000,ALERT,212.38,302.68,59.975,1486860304,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,617338.6,617338.6,25148,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860351,1608165.00
02/11/2017 19:45,2,0.000,ALERT,212.16,301.77,59.991,1486860304,"201051344000651","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,608196.3,608196.3,25491,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860352,1608166.00
02/11/2017 19:45,2,0.000,ALERT,210.80,299.07,59.996,1486860304,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,831999.1,831999.1,25060,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860354,1608167.00
02/11/2017 19:45,2,0.000,ALERT,211.93,299.07,59.965,1486860304,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,722273.9,722273.9,25595,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860356,1608168.00
02/11/2017 19:45,2,0.000,ALERT,211.70,302.37,59.970,1486860304,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,603701.6,603701.6,25546,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860358,1608169.00
02/11/2017 19:45,2,0.000,ALERT,212.83,303.28,60.007,1486860304,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,619965.2,619965.2,25393,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860360,1608170.00
02/11/2017 19:45,2,0.000,ALERT,212.16,302.37,59.965,1486860304,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,612059.3,612059.3,25538,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860361,1608171.00
02/11/2017 19:45,2,0.000,ALERT,211.03,299.67,59.965,1486860304,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,848784.4,848784.4,25000,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860363,1608172.00
02/11/2017 19:45,2,0.000,ALERT,213.29,302.37,59.959,1486860304,"201051344000867","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,606527.7,606527.7,25560,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860365,1608173.00
02/11/2017 19:45,2,0.000,ALERT,211.93,302.68,59.965,1486860304,"201051344001093","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,609465.5,609465.5,25396,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860367,1608174.00
02/11/2017 19:45,2,0.000,ALERT,212.83,302.68,59.965,1486860304,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,625766.6,625766.6,24917,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860369,1608175.00
02/11/2017 19:45,2,0.000,ALERT,213.29,302.37,59.970,1486860304,"201051344000648","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,615384.6,615384.6,25003,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860370,1608176.00
02/11/2017 19:45,2,0.000,ALERT,212.83,303.28,59.965,1486860304,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,627207.4,627207.4,24900,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860373,1608177.00
02/11/2017 19:45,2,0.000,ALERT,212.83,302.68,60.012,1486860304,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,618716.5,618716.5,25099,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860374,1608178.00
02/11/2017 19:45,2,0.000,ALERT,213.06,302.37,59.970,1486860304,"201051344001158","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,607176.0,607176.0,25441,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860376,1608179.00
02/11/2017 19:45,2,0.000,ALERT,213.29,303.28,59.965,1486860304,"201051344000576","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,618117.4,618117.4,24978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486860378,1608180.00
02/11/2017 19:45,2,0.000,ALERT,211.25,298.47,59.959,1486860304,"274151322000087","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,820498.1,820498.1,25327,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486860380,1608181.00
02/11/2017 20:00,2,0.000,ALERT,211.93,300.27,59.986,1486861204,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,847372.5,847372.5,25048,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486861207,1608182.00
02/11/2017 20:00,2,0.000,ALERT,213.74,303.28,59.991,1486861204,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,606336.4,606336.4,25523,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486861209,1608183.00
02/11/2017 20:00,2,0.000,ALERT,213.51,303.88,59.991,1486861204,"201051344000469","219011344069620",0.00,-3.00,0,298.77,305.08,0.0,0.0,0.000,609241.5,609241.5,25479,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486861210,1608184.00
02/11/2017 20:00,2,0.000,ALERT,212.16,302.98,60.034,1486861204,"201051344000646","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,604983.9,604983.9,25401,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861212,1608185.00
02/11/2017 20:00,2,0.000,ALERT,211.70,300.27,59.981,1486861204,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,876240.1,876240.1,24816,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861214,1608186.00
02/11/2017 20:00,2,0.000,ALERT,212.38,302.98,60.007,1486861204,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,615472.6,615472.6,25558,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861216,1608187.00
02/11/2017 20:00,2,0.000,ALERT,212.16,303.28,60.002,1486861204,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,608712.3,608712.3,25235,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861217,1608188.00
02/11/2017 20:00,2,0.000,ALERT,212.61,303.88,60.002,1486861204,"201051344000582","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,600281.6,600281.6,25440,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861219,1608189.00
02/11/2017 20:00,2,0.000,ALERT,211.93,302.68,60.007,1486861204,"201051344000955","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,615739.3,615739.3,25364,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861221,1608190.00
02/11/2017 20:00,2,0.000,ALERT,211.93,299.67,59.991,1486861204,"274151322000094","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,721375.2,721375.2,25703,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486861223,1608191.00
02/11/2017 20:00,2,0.000,ALERT,213.06,304.18,59.959,1486861204,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,624841.3,624841.3,25338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861225,1608192.00
02/11/2017 20:00,2,0.000,ALERT,212.16,302.98,60.002,1486861204,"201051344000890","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,612587.8,612587.8,25436,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861226,1608193.00
02/11/2017 20:00,2,0.000,ALERT,212.38,302.37,59.965,1486861204,"201051344000438","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,613715.2,613715.2,25418,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861228,1608194.00
02/11/2017 20:00,2,0.000,ALERT,212.61,302.37,60.028,1486861204,"201051344000417","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,596705.3,596705.3,25642,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486861230,1608195.00
02/11/2017 20:00,2,0.000,ALERT,212.16,301.17,60.002,1486861204,"274151322000083","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,867653.9,867653.9,24867,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861232,1608196.00
02/11/2017 20:00,2,0.000,ALERT,212.61,300.27,60.034,1486861204,"274151322000076","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,924855.7,924855.7,24963,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861234,1608197.00
02/11/2017 20:00,2,0.000,ALERT,213.06,304.18,60.039,1486861204,"201051344000868","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,607695.8,607695.8,25502,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861236,1608198.00
02/11/2017 20:00,2,0.000,ALERT,211.93,301.47,59.996,1486861204,"274151322000095","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,916257.7,916257.7,25060,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861237,1608199.00
02/11/2017 20:00,2,0.000,ALERT,212.83,303.28,60.002,1486861204,"201051344000988","219011344069620",0.00,-2.00,0,297.87,305.08,0.0,0.0,0.000,569230.2,569230.2,25540,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861239,1608200.00
02/11/2017 20:00,2,0.000,ALERT,212.16,301.77,60.002,1486861204,"201051344001025","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,613443.4,613443.4,25599,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861241,1608201.00
02/11/2017 20:00,2,0.000,ALERT,213.06,303.58,59.996,1486861204,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,617853.4,617853.4,25166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861243,1608202.00
02/11/2017 20:00,2,0.000,ALERT,213.74,303.58,60.018,1486861204,"201051344000853","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,617451.9,617451.9,25011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486861245,1608203.00
02/11/2017 20:00,2,0.000,ALERT,212.61,302.68,59.991,1486861204,"201051344000685","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,613595.5,613595.5,25299,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861247,1608204.00
02/11/2017 20:00,2,0.000,ALERT,212.38,301.77,60.007,1486861204,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,610426.3,610426.3,25303,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861248,1608205.00
02/11/2017 20:00,2,0.000,ALERT,212.61,302.68,60.039,1486861204,"201051344001145","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,617338.6,617338.6,25150,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861250,1608206.00
02/11/2017 20:00,2,0.000,ALERT,212.16,301.77,59.981,1486861204,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,608196.3,608196.3,25493,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861252,1608207.00
02/11/2017 20:00,2,0.000,ALERT,211.48,300.27,59.991,1486861204,"274151322000088","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,831999.1,831999.1,25062,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861254,1608208.00
02/11/2017 20:00,2,0.000,ALERT,212.61,299.37,59.996,1486861204,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,722273.9,722273.9,25597,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861255,1608209.00
02/11/2017 20:00,2,0.000,ALERT,211.93,302.37,59.970,1486861204,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,603701.6,603701.6,25548,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486861257,1608210.00
02/11/2017 20:00,2,0.000,ALERT,212.83,304.18,59.986,1486861204,"201051344000594","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,619965.2,619965.2,25395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861259,1608211.00
02/11/2017 20:00,2,0.000,ALERT,212.38,302.07,59.991,1486861204,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,612059.3,612059.3,25540,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861261,1608212.00
02/11/2017 20:00,2,0.000,ALERT,211.93,300.87,59.986,1486861204,"274151322000054","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,848784.4,848784.4,25002,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486861263,1608213.00
02/11/2017 20:00,2,0.000,ALERT,213.29,302.98,59.986,1486861204,"201051344000867","219011344069620",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,606527.7,606527.7,25562,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861264,1608214.00
02/11/2017 20:00,2,0.000,ALERT,212.16,302.37,59.996,1486861204,"201051344001093","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,609465.5,609465.5,25398,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861266,1608215.00
02/11/2017 20:00,2,0.000,ALERT,212.83,303.28,60.023,1486861204,"201051344000900","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,625766.6,625766.6,24919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861268,1608216.00
02/11/2017 20:00,2,0.000,ALERT,213.06,302.37,59.991,1486861204,"201051344000648","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,615384.6,615384.6,25005,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486861270,1608217.00
02/11/2017 20:00,2,0.000,ALERT,213.29,304.18,60.018,1486861204,"201051344000569","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,627207.4,627207.4,24902,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486861272,1608218.00
02/11/2017 20:00,2,0.000,ALERT,213.06,303.58,60.002,1486861204,"201051344000983","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,618716.5,618716.5,25101,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861274,1608219.00
02/11/2017 20:00,2,0.000,ALERT,213.06,302.98,59.986,1486861204,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,607176.0,607176.0,25443,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861275,1608220.00
02/11/2017 20:00,2,0.000,ALERT,213.74,304.18,59.986,1486861204,"201051344000576","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,618117.4,618117.4,24980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861277,1608221.00
02/11/2017 20:00,2,0.000,ALERT,211.93,298.77,59.949,1486861204,"274151322000087","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,820498.1,820498.1,25329,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861279,1608222.00
02/11/2017 20:00,2,0.000,ALERT,213.51,303.28,59.986,1486861204,"201051344000645","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,617353.1,617353.1,25023,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486861281,1608223.00
02/11/2017 20:15,2,0.000,ALERT,213.29,302.07,59.996,1486862103,"201051344000645","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,617353.1,617353.1,25025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862105,1608224.00
02/11/2017 20:15,2,0.000,ALERT,211.70,298.77,59.986,1486862103,"274151322000085","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,847372.5,847372.5,25050,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862107,1608225.00
02/11/2017 20:15,2,0.000,ALERT,213.29,301.77,59.981,1486862103,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,606336.4,606336.4,25525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862109,1608226.00
02/11/2017 20:15,2,0.000,ALERT,213.06,302.07,59.996,1486862103,"201051344000469","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,609241.5,609241.5,25481,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862111,1608227.00
02/11/2017 20:15,2,0.000,ALERT,211.70,301.77,60.034,1486862103,"201051344000646","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,604983.9,604983.9,25403,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862113,1608228.00
02/11/2017 20:15,2,0.000,ALERT,211.25,299.67,59.996,1486862103,"274151322000052","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,876240.1,876240.1,24818,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862115,1608229.00
02/11/2017 20:15,2,0.000,ALERT,211.93,302.07,59.996,1486862103,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,615472.6,615472.6,25560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486862116,1608230.00
02/11/2017 20:15,2,0.000,ALERT,211.93,302.37,59.986,1486862103,"201051344001230","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,608712.3,608712.3,25237,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486862118,1608231.00
02/11/2017 20:15,2,0.000,ALERT,212.38,302.98,60.002,1486862103,"201051344000582","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,600281.6,600281.6,25442,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486862120,1608232.00
02/11/2017 20:15,2,0.000,ALERT,211.48,301.77,59.991,1486862103,"201051344000955","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,615739.3,615739.3,25366,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862122,1608233.00
02/11/2017 20:15,2,0.000,ALERT,211.48,298.47,59.981,1486862103,"274151322000094","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,721375.2,721375.2,25705,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862124,1608234.00
02/11/2017 20:15,2,0.000,ALERT,213.06,302.68,60.034,1486862103,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,624841.3,624841.3,25340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862125,1608235.00
02/11/2017 20:15,2,0.000,ALERT,211.70,302.37,59.991,1486862103,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,612587.8,612587.8,25438,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486862127,1608236.00
02/11/2017 20:15,2,0.000,ALERT,211.93,302.07,59.991,1486862103,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,613715.2,613715.2,25420,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862129,1608237.00
02/11/2017 20:15,2,0.000,ALERT,212.38,301.77,59.991,1486862103,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,596705.3,596705.3,25644,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862131,1608238.00
02/11/2017 20:15,2,0.000,ALERT,211.70,299.37,59.991,1486862103,"274151322000083","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,867653.9,867653.9,24869,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862133,1608239.00
02/11/2017 20:15,2,0.000,ALERT,211.93,298.47,59.986,1486862103,"274151322000076","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,924855.7,924855.7,24965,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862134,1608240.00
02/11/2017 20:15,2,0.000,ALERT,212.83,302.68,59.986,1486862103,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,607695.8,607695.8,25504,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862136,1608241.00
02/11/2017 20:15,2,0.000,ALERT,211.25,299.67,59.991,1486862103,"274151322000095","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,916257.7,916257.7,25062,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486862138,1608242.00
02/11/2017 20:15,2,0.000,ALERT,212.61,301.77,59.991,1486862103,"201051344000988","219011344069620",0.00,-2.00,0,298.17,305.08,0.0,0.0,0.000,569230.2,569230.2,25542,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862140,1608243.00
02/11/2017 20:15,2,0.000,ALERT,211.70,301.47,59.975,1486862103,"201051344001025","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,613443.4,613443.4,25601,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486862141,1608244.00
02/11/2017 20:15,2,0.000,ALERT,212.61,302.07,59.991,1486862103,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,617853.4,617853.4,25168,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862143,1608245.00
02/11/2017 20:15,2,0.000,ALERT,213.29,302.07,59.986,1486862103,"201051344000853","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,617451.9,617451.9,25013,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862145,1608246.00
02/11/2017 20:15,2,0.000,ALERT,212.38,302.37,60.002,1486862103,"201051344000685","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,613595.5,613595.5,25301,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486862147,1608247.00
02/11/2017 20:15,2,0.000,ALERT,212.16,301.47,60.028,1486862103,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,610426.3,610426.3,25305,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862149,1608248.00
02/11/2017 20:15,2,0.000,ALERT,212.16,302.37,59.986,1486862103,"201051344001145","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,617338.6,617338.6,25152,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862150,1608249.00
02/11/2017 20:15,2,0.000,ALERT,211.93,301.47,59.986,1486862103,"201051344000651","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,608196.3,608196.3,25495,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862152,1608250.00
02/11/2017 20:15,2,0.000,ALERT,211.03,298.77,59.981,1486862103,"274151322000088","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,831999.1,831999.1,25064,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862154,1608251.00
02/11/2017 20:15,2,0.000,ALERT,212.16,298.17,60.002,1486862103,"274151322000068","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,722273.9,722273.9,25599,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862156,1608252.00
02/11/2017 20:15,2,0.000,ALERT,211.70,301.77,59.986,1486862103,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,603701.6,603701.6,25550,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862158,1608253.00
02/11/2017 20:15,2,0.000,ALERT,212.61,302.68,59.986,1486862103,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,619965.2,619965.2,25397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862159,1608254.00
02/11/2017 20:15,2,0.000,ALERT,211.93,301.47,59.986,1486862103,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,612059.3,612059.3,25542,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486862161,1608255.00
02/11/2017 20:15,2,0.000,ALERT,211.48,299.67,59.981,1486862103,"274151322000054","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,848784.4,848784.4,25004,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862163,1608256.00
02/11/2017 20:15,2,0.000,ALERT,213.06,301.47,59.981,1486862103,"201051344000867","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,606527.7,606527.7,25564,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862165,1608257.00
02/11/2017 20:15,2,0.000,ALERT,211.70,301.77,59.965,1486862103,"201051344001093","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,609465.5,609465.5,25400,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862166,1608258.00
02/11/2017 20:15,2,0.000,ALERT,212.83,302.07,59.986,1486862103,"201051344000900","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,625766.6,625766.6,24921,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862168,1608259.00
02/11/2017 20:15,2,0.000,ALERT,213.06,301.47,60.028,1486862103,"201051344000648","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,615384.6,615384.6,25007,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862170,1608260.00
02/11/2017 20:15,2,0.000,ALERT,212.83,302.37,59.986,1486862103,"201051344000569","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,627207.4,627207.4,24904,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862172,1608261.00
02/11/2017 20:15,2,0.000,ALERT,212.83,302.37,60.018,1486862103,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,618716.5,618716.5,25103,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862174,1608262.00
02/11/2017 20:15,2,0.000,ALERT,212.83,301.47,59.954,1486862103,"201051344001158","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,607176.0,607176.0,25445,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486862176,1608263.00
02/11/2017 20:15,2,0.000,ALERT,213.29,302.37,59.928,1486862103,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,618117.4,618117.4,24982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486862177,1608264.00
02/11/2017 20:15,2,0.000,ALERT,211.70,297.87,60.007,1486862103,"274151322000087","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,820498.1,820498.1,25331,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486862179,1608265.00
02/11/2017 20:30,2,0.000,ALERT,213.51,302.68,60.002,1486863003,"201051344000645","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,617353.1,617353.1,25027,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863005,1608266.00
02/11/2017 20:30,2,0.000,ALERT,211.70,299.97,59.991,1486863003,"274151322000085","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,847372.5,847372.5,25052,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863007,1608267.00
02/11/2017 20:30,2,0.000,ALERT,213.51,302.37,60.002,1486863003,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,606336.4,606336.4,25527,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863008,1608268.00
02/11/2017 20:30,2,0.000,ALERT,213.06,302.68,59.991,1486863003,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,609241.5,609241.5,25483,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863010,1608269.00
02/11/2017 20:30,2,0.000,ALERT,212.16,302.37,60.002,1486863003,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,604983.9,604983.9,25405,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863012,1608270.00
02/11/2017 20:30,2,0.000,ALERT,211.48,300.87,59.991,1486863003,"274151322000052","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,876240.1,876240.1,24820,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863014,1608271.00
02/11/2017 20:30,2,0.000,ALERT,212.38,302.68,59.991,1486863003,"201051344000585","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,615472.6,615472.6,25562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863016,1608272.00
02/11/2017 20:30,2,0.000,ALERT,212.38,302.98,60.002,1486863003,"201051344001230","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,608712.3,608712.3,25239,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863017,1608273.00
02/11/2017 20:30,2,0.000,ALERT,212.83,303.28,60.002,1486863003,"201051344000582","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,600281.6,600281.6,25444,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863019,1608274.00
02/11/2017 20:30,2,0.000,ALERT,211.93,302.37,60.002,1486863003,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,615739.3,615739.3,25368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863021,1608275.00
02/11/2017 20:30,2,0.000,ALERT,211.70,299.67,60.018,1486863003,"274151322000094","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,721375.2,721375.2,25707,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863023,1608276.00
02/11/2017 20:30,2,0.000,ALERT,213.06,303.28,59.986,1486863003,"201051344000579","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,624841.3,624841.3,25342,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863024,1608277.00
02/11/2017 20:30,2,0.000,ALERT,212.16,302.68,59.986,1486863003,"201051344000890","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,612587.8,612587.8,25440,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863026,1608278.00
02/11/2017 20:30,2,0.000,ALERT,212.38,302.07,59.996,1486863003,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,613715.2,613715.2,25422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863028,1608279.00
02/11/2017 20:30,2,0.000,ALERT,212.61,301.77,59.981,1486863003,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,596705.3,596705.3,25646,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863030,1608280.00
02/11/2017 20:30,2,0.000,ALERT,211.70,300.27,59.991,1486863003,"274151322000083","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,867653.9,867653.9,24871,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863032,1608281.00
02/11/2017 20:30,2,0.000,ALERT,212.38,300.27,59.991,1486863003,"274151322000076","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,924855.7,924855.7,24967,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863034,1608282.00
02/11/2017 20:30,2,0.000,ALERT,212.83,302.98,59.986,1486863003,"201051344000868","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,607695.8,607695.8,25506,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863035,1608283.00
02/11/2017 20:30,2,0.000,ALERT,211.70,301.17,59.991,1486863003,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,916257.7,916257.7,25064,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863037,1608284.00
02/11/2017 20:30,2,0.000,ALERT,212.83,302.37,59.996,1486863003,"201051344000988","219011344069620",0.00,-2.00,0,297.57,304.48,0.0,0.0,0.000,569230.2,569230.2,25544,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863039,1608285.00
