ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 20:30,2,0.000,ALERT,211.93,300.87,59.981,1486863003,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,613443.4,613443.4,25603,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863041,1608286.00
02/11/2017 20:30,2,0.000,ALERT,212.83,302.68,59.991,1486863003,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,617853.4,617853.4,25170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863043,1608287.00
02/11/2017 20:30,2,0.000,ALERT,213.51,302.37,60.028,1486863003,"201051344000853","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,617451.9,617451.9,25015,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863044,1608288.00
02/11/2017 20:30,2,0.000,ALERT,212.16,301.77,59.959,1486863003,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,613595.5,613595.5,25303,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863046,1608289.00
02/11/2017 20:30,2,0.000,ALERT,212.38,301.47,59.981,1486863003,"201051344000917","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,610426.3,610426.3,25307,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863048,1608290.00
02/11/2017 20:30,2,0.000,ALERT,212.38,302.37,59.981,1486863003,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,617338.6,617338.6,25154,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863050,1608291.00
02/11/2017 20:30,2,0.000,ALERT,212.16,301.17,59.986,1486863003,"201051344000651","219011344069620",0.00,-3.50,0,299.97,302.98,0.0,0.0,0.000,608196.3,608196.3,25497,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863052,1608292.00
02/11/2017 20:30,2,0.000,ALERT,211.03,299.07,59.986,1486863003,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,831999.1,831999.1,25066,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863053,1608293.00
02/11/2017 20:30,2,0.000,ALERT,211.93,298.77,60.018,1486863003,"274151322000068","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,722273.9,722273.9,25601,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863055,1608294.00
02/11/2017 20:30,2,0.000,ALERT,211.70,301.47,60.007,1486863003,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,603701.6,603701.6,25552,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863057,1608295.00
02/11/2017 20:30,2,0.000,ALERT,212.38,303.28,59.996,1486863003,"201051344000594","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,619965.2,619965.2,25399,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863059,1608296.00
02/11/2017 20:30,2,0.000,ALERT,212.16,301.47,59.954,1486863003,"201051344001203","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,612059.3,612059.3,25544,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863061,1608297.00
02/11/2017 20:30,2,0.000,ALERT,211.03,300.27,59.986,1486863003,"274151322000054","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,848784.4,848784.4,25006,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863062,1608298.00
02/11/2017 20:30,2,0.000,ALERT,213.06,302.07,59.981,1486863003,"201051344000867","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,606527.7,606527.7,25566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863064,1608299.00
02/11/2017 20:30,2,0.000,ALERT,212.16,302.07,59.996,1486863003,"201051344001093","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,609465.5,609465.5,25402,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863066,1608300.00
02/11/2017 20:30,2,0.000,ALERT,212.61,302.37,59.986,1486863003,"201051344000900","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,625766.6,625766.6,24923,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863068,1608301.00
02/11/2017 20:30,2,0.000,ALERT,213.06,301.77,60.007,1486863003,"201051344000648","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,615384.6,615384.6,25009,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863070,1608302.00
02/11/2017 20:30,2,0.000,ALERT,212.83,302.98,60.007,1486863003,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,627207.4,627207.4,24906,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863071,1608303.00
02/11/2017 20:30,2,0.000,ALERT,212.83,302.68,60.007,1486863003,"201051344000983","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,618716.5,618716.5,25105,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863073,1608304.00
02/11/2017 20:30,2,0.000,ALERT,213.06,302.37,59.975,1486863003,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,607176.0,607176.0,25447,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863075,1608305.00
02/11/2017 20:30,2,0.000,ALERT,213.29,302.98,60.002,1486863003,"201051344000576","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,618117.4,618117.4,24984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863077,1608306.00
02/11/2017 20:30,2,0.000,ALERT,211.48,299.07,59.981,1486863003,"274151322000087","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,820498.1,820498.1,25333,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863078,1608307.00
02/11/2017 20:45,2,0.000,ALERT,213.51,302.68,59.965,1486863903,"201051344000645","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,617353.1,617353.1,25029,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863905,1608308.00
02/11/2017 20:45,2,0.000,ALERT,211.48,299.97,59.986,1486863903,"274151322000085","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,847372.5,847372.5,25054,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863907,1608309.00
02/11/2017 20:45,2,0.000,ALERT,213.74,302.37,60.012,1486863903,"201051344000633","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,606336.4,606336.4,25529,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863909,1608310.00
02/11/2017 20:45,2,0.000,ALERT,213.06,302.68,59.991,1486863903,"201051344000469","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,609241.5,609241.5,25485,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863910,1608311.00
02/11/2017 20:45,2,0.000,ALERT,212.16,302.37,59.949,1486863903,"201051344000646","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,604983.9,604983.9,25407,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863912,1608312.00
02/11/2017 20:45,2,0.000,ALERT,211.48,299.97,59.986,1486863903,"274151322000052","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,876240.1,876240.1,24822,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863914,1608313.00
02/11/2017 20:45,2,0.000,ALERT,212.38,302.37,59.959,1486863903,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,615472.6,615472.6,25564,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863916,1608314.00
02/11/2017 20:45,2,0.000,ALERT,212.16,302.68,60.034,1486863903,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,608712.3,608712.3,25241,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863917,1608315.00
02/11/2017 20:45,2,0.000,ALERT,212.83,303.28,59.991,1486863903,"201051344000582","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,600281.6,600281.6,25446,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863919,1608316.00
02/11/2017 20:45,2,0.000,ALERT,211.93,302.37,60.002,1486863903,"201051344000955","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,615739.3,615739.3,25370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863921,1608317.00
02/11/2017 20:45,2,0.000,ALERT,211.48,299.37,60.023,1486863903,"274151322000094","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,721375.2,721375.2,25709,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863923,1608318.00
02/11/2017 20:45,2,0.000,ALERT,213.06,303.58,60.002,1486863903,"201051344000579","219011344069620",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,624841.3,624841.3,25344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863925,1608319.00
02/11/2017 20:45,2,0.000,ALERT,212.16,302.98,60.034,1486863903,"201051344000890","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,612587.8,612587.8,25442,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863926,1608320.00
02/11/2017 20:45,2,0.000,ALERT,212.38,302.37,60.007,1486863903,"201051344000438","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,613715.2,613715.2,25424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863928,1608321.00
02/11/2017 20:45,2,0.000,ALERT,212.61,302.07,60.007,1486863903,"201051344000417","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,596705.3,596705.3,25648,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863930,1608322.00
02/11/2017 20:45,2,0.000,ALERT,211.70,299.97,59.986,1486863903,"274151322000083","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,867653.9,867653.9,24873,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863932,1608323.00
02/11/2017 20:45,2,0.000,ALERT,212.16,300.27,60.018,1486863903,"274151322000076","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,924855.7,924855.7,24969,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863934,1608324.00
02/11/2017 20:45,2,0.000,ALERT,213.06,303.58,60.002,1486863903,"201051344000868","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,607695.8,607695.8,25508,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863936,1608325.00
02/11/2017 20:45,2,0.000,ALERT,211.70,301.47,60.002,1486863903,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,916257.7,916257.7,25066,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863937,1608326.00
02/11/2017 20:45,2,0.000,ALERT,213.06,302.68,60.028,1486863903,"201051344000988","219011344069620",0.00,-2.00,0,298.17,305.38,0.0,0.0,0.000,569230.2,569230.2,25546,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863939,1608327.00
02/11/2017 20:45,2,0.000,ALERT,212.16,301.77,59.996,1486863903,"201051344001025","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,613443.4,613443.4,25605,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863941,1608328.00
02/11/2017 20:45,2,0.000,ALERT,213.06,302.98,59.996,1486863903,"201051344000458","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,617853.4,617853.4,25172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863943,1608329.00
02/11/2017 20:45,2,0.000,ALERT,213.74,302.98,59.991,1486863903,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,617451.9,617451.9,25017,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863945,1608330.00
02/11/2017 20:45,2,0.000,ALERT,212.61,302.37,60.028,1486863903,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,613595.5,613595.5,25305,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863946,1608331.00
02/11/2017 20:45,2,0.000,ALERT,212.61,302.07,60.007,1486863903,"201051344000917","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,610426.3,610426.3,25309,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863948,1608332.00
02/11/2017 20:45,2,0.000,ALERT,212.61,302.68,59.991,1486863903,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,617338.6,617338.6,25156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863950,1608333.00
02/11/2017 20:45,2,0.000,ALERT,212.38,301.77,59.991,1486863903,"201051344000651","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,608196.3,608196.3,25499,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863952,1608334.00
02/11/2017 20:45,2,0.000,ALERT,211.48,299.97,59.991,1486863903,"274151322000088","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,831999.1,831999.1,25068,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863953,1608335.00
02/11/2017 20:45,2,0.000,ALERT,212.61,299.67,59.996,1486863903,"274151322000068","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,722273.9,722273.9,25603,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863955,1608336.00
02/11/2017 20:45,2,0.000,ALERT,212.16,302.37,59.986,1486863903,"201051344001135","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,603701.6,603701.6,25554,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863957,1608337.00
02/11/2017 20:45,2,0.000,ALERT,212.83,303.58,59.996,1486863903,"201051344000594","219011344069620",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,619965.2,619965.2,25401,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863959,1608338.00
02/11/2017 20:45,2,0.000,ALERT,212.38,302.07,59.986,1486863903,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,612059.3,612059.3,25546,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863961,1608339.00
02/11/2017 20:45,2,0.000,ALERT,211.70,300.87,59.975,1486863903,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,848784.4,848784.4,25008,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863962,1608340.00
02/11/2017 20:45,2,0.000,ALERT,213.29,302.37,59.991,1486863903,"201051344000867","219011344069620",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,606527.7,606527.7,25568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863964,1608341.00
02/11/2017 20:45,2,0.000,ALERT,212.38,302.37,60.012,1486863903,"201051344001093","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,609465.5,609465.5,25404,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863966,1608342.00
02/11/2017 20:45,2,0.000,ALERT,213.06,302.98,60.034,1486863903,"201051344000900","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,625766.6,625766.6,24925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863968,1608343.00
02/11/2017 20:45,2,0.000,ALERT,213.29,302.07,60.018,1486863903,"201051344000648","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,615384.6,615384.6,25011,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863970,1608344.00
02/11/2017 20:45,2,0.000,ALERT,213.06,303.58,59.996,1486863903,"201051344000569","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,627207.4,627207.4,24908,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863971,1608345.00
02/11/2017 20:45,2,0.000,ALERT,213.29,303.28,59.986,1486863903,"201051344000983","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,618716.5,618716.5,25107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863973,1608346.00
02/11/2017 20:45,2,0.000,ALERT,213.29,302.68,59.991,1486863903,"201051344001158","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,607176.0,607176.0,25449,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486863975,1608347.00
02/11/2017 20:45,2,0.000,ALERT,213.74,303.58,60.034,1486863903,"201051344000576","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,618117.4,618117.4,24986,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863977,1608348.00
02/11/2017 20:45,2,0.000,ALERT,211.70,299.37,59.991,1486863903,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,820498.1,820498.1,25335,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486863979,1608349.00
02/11/2017 21:00,2,0.000,ALERT,213.96,303.58,60.012,1486864803,"201051344000645","219011344069620",0.00,-2.00,0,300.87,311.99,0.0,0.0,0.000,617353.1,617353.1,25031,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864805,1608350.00
02/11/2017 21:00,2,0.000,ALERT,212.16,300.87,59.959,1486864803,"274151322000085","219011344069620",0.00,-2.00,0,298.17,305.38,0.0,0.0,0.000,847372.5,847372.5,25056,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864807,1608351.00
02/11/2017 21:00,2,0.000,ALERT,214.19,303.88,60.012,1486864803,"201051344000633","219011344069620",0.00,-3.00,0,298.77,312.59,0.0,0.0,0.000,606336.4,606336.4,25531,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864809,1608352.00
02/11/2017 21:00,2,0.000,ALERT,213.51,303.88,59.928,1486864803,"201051344000469","219011344069620",0.00,-3.50,0,299.67,311.69,0.0,0.0,0.000,609241.5,609241.5,25487,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864810,1608353.00
02/11/2017 21:00,2,0.000,ALERT,212.16,302.68,59.970,1486864803,"201051344000646","219011344069620",0.00,-3.00,0,299.97,310.49,0.0,0.0,0.000,604983.9,604983.9,25409,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864812,1608354.00
02/11/2017 21:00,2,0.000,ALERT,211.93,301.47,59.954,1486864803,"274151322000052","219011344069620",0.00,-2.00,0,297.87,305.68,0.0,0.0,0.000,876240.1,876240.1,24824,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864814,1608355.00
02/11/2017 21:00,2,0.000,ALERT,212.83,303.28,59.965,1486864803,"201051344000585","219011344069620",0.00,-2.50,0,299.97,310.19,0.0,0.0,0.000,615472.6,615472.6,25566,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864816,1608356.00
02/11/2017 21:00,2,0.000,ALERT,212.61,303.28,59.959,1486864803,"201051344001230","219011344069620",0.00,-2.50,0,300.57,311.09,0.0,0.0,0.000,608712.3,608712.3,25243,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864818,1608357.00
02/11/2017 21:00,2,0.000,ALERT,213.06,303.58,59.970,1486864803,"201051344000582","219011344069620",0.00,-3.50,0,301.17,311.39,0.0,0.0,0.000,600281.6,600281.6,25448,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864819,1608358.00
02/11/2017 21:00,2,0.000,ALERT,212.38,303.28,59.949,1486864803,"201051344000955","219011344069620",0.00,-2.50,0,300.27,310.19,0.0,0.0,0.000,615739.3,615739.3,25372,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864821,1608359.00
02/11/2017 21:00,2,0.000,ALERT,211.93,299.07,59.959,1486864803,"274151322000094","219011344069620",0.00,-2.50,0,297.57,304.78,0.0,0.0,0.000,721375.2,721375.2,25711,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864823,1608360.00
02/11/2017 21:00,2,0.000,ALERT,213.51,304.18,59.970,1486864803,"201051344000579","219011344069620",0.00,-2.50,0,301.47,312.29,0.0,0.0,0.000,624841.3,624841.3,25346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864825,1608361.00
02/11/2017 21:00,2,0.000,ALERT,212.38,302.98,59.959,1486864803,"201051344000890","219011344069620",0.00,-2.00,0,300.87,311.09,0.0,0.0,0.000,612587.8,612587.8,25444,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864827,1608362.00
02/11/2017 21:00,2,0.000,ALERT,212.61,302.37,59.928,1486864803,"201051344000438","219011344069620",0.00,-3.00,0,300.57,310.49,0.0,0.0,0.000,613715.2,613715.2,25426,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864828,1608363.00
02/11/2017 21:00,2,0.000,ALERT,213.06,302.07,59.933,1486864803,"201051344000417","219011344069620",0.00,-2.50,0,300.27,310.19,0.0,0.0,0.000,596705.3,596705.3,25650,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864830,1608364.00
02/11/2017 21:00,2,0.000,ALERT,212.16,301.47,59.944,1486864803,"274151322000083","219011344069620",0.00,-2.00,0,298.77,305.98,0.0,0.0,0.000,867653.9,867653.9,24875,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864832,1608365.00
02/11/2017 21:00,2,0.000,ALERT,212.61,300.27,59.959,1486864803,"274151322000076","219011344069620",0.00,-2.00,0,298.17,305.98,0.0,0.0,0.000,924855.7,924855.7,24971,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864834,1608366.00
02/11/2017 21:00,2,0.000,ALERT,213.51,304.48,59.965,1486864803,"201051344000868","219011344069620",0.00,-2.50,0,301.47,313.20,0.0,0.0,0.000,607695.8,607695.8,25510,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864835,1608367.00
02/11/2017 21:00,2,0.000,ALERT,211.93,301.47,59.944,1486864803,"274151322000095","219011344069620",0.00,-3.00,0,299.37,306.28,0.0,0.0,0.000,916257.7,916257.7,25068,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864837,1608368.00
02/11/2017 21:00,2,0.000,ALERT,213.51,303.88,59.965,1486864803,"201051344000988","219011344069620",0.00,-2.50,0,298.17,311.69,0.0,0.0,0.000,569230.2,569230.2,25548,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864839,1608369.00
02/11/2017 21:00,2,0.000,ALERT,212.61,302.07,59.928,1486864803,"201051344001025","219011344069620",0.00,-3.00,0,299.67,309.89,0.0,0.0,0.000,613443.4,613443.4,25607,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864841,1608370.00
02/11/2017 21:00,2,0.000,ALERT,213.29,303.88,59.959,1486864803,"201051344000458","219011344069620",0.00,-1.00,0,301.17,311.99,0.0,0.0,0.000,617853.4,617853.4,25174,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864843,1608371.00
02/11/2017 21:00,2,0.000,ALERT,214.19,303.88,59.965,1486864803,"201051344000853","219011344069620",0.00,-3.00,0,301.17,311.99,0.0,0.0,0.000,617451.9,617451.9,25019,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864845,1608372.00
02/11/2017 21:00,2,0.000,ALERT,212.83,302.68,59.965,1486864803,"201051344000685","219011344069620",0.00,-2.50,0,300.57,310.79,0.0,0.0,0.000,613595.5,613595.5,25307,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864846,1608373.00
02/11/2017 21:00,2,0.000,ALERT,212.83,302.07,59.959,1486864803,"201051344000917","219011344069620",0.00,-1.50,0,299.37,309.59,0.0,0.0,0.000,610426.3,610426.3,25311,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864848,1608374.00
02/11/2017 21:00,2,0.000,ALERT,212.83,302.98,59.959,1486864803,"201051344001145","219011344069620",0.00,-2.50,0,300.57,310.79,0.0,0.0,0.000,617338.6,617338.6,25158,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864850,1608375.00
02/11/2017 21:00,2,0.000,ALERT,212.61,302.07,59.991,1486864803,"201051344000651","219011344069620",0.00,-4.00,0,299.97,309.29,0.0,0.0,0.000,608196.3,608196.3,25501,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864852,1608376.00
02/11/2017 21:00,2,0.000,ALERT,211.70,300.27,59.954,1486864803,"274151322000088","219011344069620",0.00,-1.50,0,297.87,304.78,0.0,0.0,0.000,831999.1,831999.1,25070,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864854,1608377.00
02/11/2017 21:00,2,0.000,ALERT,212.61,299.97,59.954,1486864803,"274151322000068","219011344069620",0.00,-1.00,0,297.57,304.48,0.0,0.0,0.000,722273.9,722273.9,25605,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864855,1608378.00
02/11/2017 21:00,2,0.000,ALERT,212.16,302.37,59.954,1486864803,"201051344001135","219011344069620",0.00,-3.00,0,300.57,309.89,0.0,0.0,0.000,603701.6,603701.6,25556,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864857,1608379.00
02/11/2017 21:00,2,0.000,ALERT,212.83,304.18,59.991,1486864803,"201051344000594","219011344069620",0.00,-3.00,0,300.87,313.20,0.0,0.0,0.000,619965.2,619965.2,25403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864859,1608380.00
02/11/2017 21:00,2,0.000,ALERT,212.61,302.07,59.965,1486864803,"201051344001203","219011344069620",0.00,-3.00,0,300.27,311.09,0.0,0.0,0.000,612059.3,612059.3,25548,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864861,1608381.00
02/11/2017 21:00,2,0.000,ALERT,211.70,300.87,59.922,1486864803,"274151322000054","219011344069620",0.00,-1.00,0,298.17,305.68,0.0,0.0,0.000,848784.4,848784.4,25010,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864863,1608382.00
02/11/2017 21:00,2,0.000,ALERT,213.51,303.28,59.928,1486864803,"201051344000867","219011344069620",0.00,-2.00,0,299.97,312.29,0.0,0.0,0.000,606527.7,606527.7,25570,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864864,1608383.00
02/11/2017 21:00,2,0.000,ALERT,212.61,302.68,59.970,1486864803,"201051344001093","219011344069620",0.00,-1.50,0,300.57,310.19,0.0,0.0,0.000,609465.5,609465.5,25406,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864866,1608384.00
02/11/2017 21:00,2,0.000,ALERT,213.29,304.18,59.959,1486864803,"201051344000900","219011344069620",0.00,-3.00,0,300.87,311.99,0.0,0.0,0.000,625766.6,625766.6,24927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864868,1608385.00
02/11/2017 21:00,2,0.000,ALERT,213.51,302.98,59.975,1486864803,"201051344000648","219011344069620",0.00,-3.50,0,300.27,311.69,0.0,0.0,0.000,615384.6,615384.6,25013,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864870,1608386.00
02/11/2017 21:00,2,0.000,ALERT,213.51,304.48,60.012,1486864803,"201051344000569","219011344069620",0.00,-2.50,0,301.47,312.59,0.0,0.0,0.000,627207.4,627207.4,24910,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864872,1608387.00
02/11/2017 21:00,2,0.000,ALERT,213.51,303.88,59.965,1486864803,"201051344000983","219011344069620",0.00,-2.50,0,301.47,311.99,0.0,0.0,0.000,618716.5,618716.5,25109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486864873,1608388.00
02/11/2017 21:00,2,0.000,ALERT,213.51,303.88,59.970,1486864803,"201051344001158","219011344069620",0.00,-3.50,0,300.57,311.69,0.0,0.0,0.000,607176.0,607176.0,25451,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864875,1608389.00
02/11/2017 21:00,2,0.000,ALERT,213.96,304.48,59.965,1486864803,"201051344000576","219011344069620",0.00,-2.50,0,301.17,312.59,0.0,0.0,0.000,618117.4,618117.4,24988,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864877,1608390.00
02/11/2017 21:00,2,0.000,ALERT,211.93,299.37,59.959,1486864803,"274151322000087","219011344069620",0.00,-1.00,0,296.96,304.48,0.0,0.0,0.000,820498.1,820498.1,25337,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486864879,1608391.00
02/11/2017 21:15,2,0.000,ALERT,213.74,302.68,59.949,1486865703,"201051344000645","219011344069620",0.00,-2.00,0,299.37,305.68,0.0,0.0,0.000,617353.1,617353.1,25033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486865705,1608392.00
02/11/2017 21:15,2,0.000,ALERT,212.16,300.27,59.944,1486865703,"274151322000085","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,847372.5,847372.5,25058,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486865707,1608393.00
02/11/2017 21:15,2,0.000,ALERT,213.74,302.68,59.954,1486865703,"201051344000633","219011344069620",0.00,-3.00,0,297.87,305.38,0.0,0.0,0.000,606336.4,606336.4,25533,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865709,1608394.00
02/11/2017 21:15,2,0.000,ALERT,213.29,302.98,59.965,1486865703,"201051344000469","219011344069620",0.00,-3.50,0,298.47,305.38,0.0,0.0,0.000,609241.5,609241.5,25489,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486865711,1608395.00
02/11/2017 21:15,2,0.000,ALERT,212.16,302.98,59.970,1486865703,"201051344000646","219011344069620",0.00,-3.00,0,299.07,305.68,0.0,0.0,0.000,604983.9,604983.9,25411,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865713,1608396.00
02/11/2017 21:15,2,0.000,ALERT,211.93,300.27,59.949,1486865703,"274151322000052","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,876240.1,876240.1,24826,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865714,1608397.00
02/11/2017 21:15,2,0.000,ALERT,212.61,302.98,59.954,1486865703,"201051344000585","219011344069620",0.00,-2.50,0,299.07,305.68,0.0,0.0,0.000,615472.6,615472.6,25568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865716,1608398.00
02/11/2017 21:15,2,0.000,ALERT,212.38,303.58,59.949,1486865703,"201051344001230","219011344069620",0.00,-2.50,0,299.97,306.28,0.0,0.0,0.000,608712.3,608712.3,25245,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865718,1608399.00
02/11/2017 21:15,2,0.000,ALERT,212.83,303.88,59.965,1486865703,"201051344000582","219011344069620",0.00,-3.00,0,300.27,306.88,0.0,0.0,0.000,600281.6,600281.6,25450,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865720,1608400.00
02/11/2017 21:15,2,0.000,ALERT,212.16,302.98,59.949,1486865703,"201051344000955","219011344069620",0.00,-2.50,0,299.67,305.98,0.0,0.0,0.000,615739.3,615739.3,25374,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865721,1608401.00
02/11/2017 21:15,2,0.000,ALERT,212.16,299.97,59.917,1486865703,"274151322000094","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,721375.2,721375.2,25713,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865723,1608402.00
02/11/2017 21:15,2,0.000,ALERT,213.29,303.28,59.970,1486865703,"201051344000579","219011344069620",0.00,-2.50,0,299.97,306.28,0.0,0.0,0.000,624841.3,624841.3,25348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486865725,1608403.00
02/11/2017 21:15,2,0.000,ALERT,212.16,303.28,59.959,1486865703,"201051344000890","219011344069620",0.00,-2.00,0,300.27,307.48,0.0,0.0,0.000,612587.8,612587.8,25446,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865727,1608404.00
02/11/2017 21:15,2,0.000,ALERT,212.38,302.68,59.970,1486865703,"201051344000438","219011344069620",0.00,-3.00,0,299.97,306.58,0.0,0.0,0.000,613715.2,613715.2,25428,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865729,1608405.00
02/11/2017 21:15,2,0.000,ALERT,212.61,302.07,59.970,1486865703,"201051344000417","219011344069620",0.00,-3.00,0,299.07,305.68,0.0,0.0,0.000,596705.3,596705.3,25652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865730,1608406.00
02/11/2017 21:15,2,0.000,ALERT,212.16,300.57,59.938,1486865703,"274151322000083","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,867653.9,867653.9,24877,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865732,1608407.00
02/11/2017 21:15,2,0.000,ALERT,212.83,300.57,59.970,1486865703,"274151322000076","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,924855.7,924855.7,24973,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865734,1608408.00
02/11/2017 21:15,2,0.000,ALERT,213.06,303.88,59.970,1486865703,"201051344000868","219011344069620",0.00,-3.00,0,300.27,306.58,0.0,0.0,0.000,607695.8,607695.8,25512,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865736,1608409.00
02/11/2017 21:15,2,0.000,ALERT,212.16,301.77,59.959,1486865703,"274151322000095","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,916257.7,916257.7,25070,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865738,1608410.00
02/11/2017 21:15,2,0.000,ALERT,213.06,302.98,59.970,1486865703,"201051344000988","219011344069620",0.00,-2.50,0,296.96,305.38,0.0,0.0,0.000,569230.2,569230.2,25550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865740,1608411.00
02/11/2017 21:15,2,0.000,ALERT,212.16,302.07,60.007,1486865703,"201051344001025","219011344069620",0.00,-3.50,0,299.07,306.58,0.0,0.0,0.000,613443.4,613443.4,25609,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865742,1608412.00
02/11/2017 21:15,2,0.000,ALERT,213.06,302.98,59.965,1486865703,"201051344000458","219011344069620",0.00,-1.00,0,299.37,306.28,0.0,0.0,0.000,617853.4,617853.4,25176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865743,1608413.00
02/11/2017 21:15,2,0.000,ALERT,213.74,303.28,59.933,1486865703,"201051344000853","219011344069620",0.00,-3.00,0,299.37,305.98,0.0,0.0,0.000,617451.9,617451.9,25021,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865745,1608414.00
02/11/2017 21:15,2,0.000,ALERT,212.61,302.68,60.007,1486865703,"201051344000685","219011344069620",0.00,-2.50,0,299.67,306.28,0.0,0.0,0.000,613595.5,613595.5,25309,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865747,1608415.00
02/11/2017 21:15,2,0.000,ALERT,212.61,302.37,59.975,1486865703,"201051344000917","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,610426.3,610426.3,25313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865749,1608416.00
02/11/2017 21:15,2,0.000,ALERT,212.61,302.98,59.986,1486865703,"201051344001145","219011344069620",0.00,-2.50,0,299.97,306.88,0.0,0.0,0.000,617338.6,617338.6,25160,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486865751,1608417.00
02/11/2017 21:15,2,0.000,ALERT,212.38,302.07,59.970,1486865703,"201051344000651","219011344069620",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,608196.3,608196.3,25503,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865752,1608418.00
02/11/2017 21:15,2,0.000,ALERT,211.70,299.97,59.965,1486865703,"274151322000088","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,831999.1,831999.1,25072,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486865754,1608419.00
02/11/2017 21:15,2,0.000,ALERT,213.06,299.67,59.975,1486865703,"274151322000068","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,722273.9,722273.9,25607,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865756,1608420.00
02/11/2017 21:15,2,0.000,ALERT,212.16,302.68,59.981,1486865703,"201051344001135","219011344069620",0.00,-2.50,0,299.67,306.28,0.0,0.0,0.000,603701.6,603701.6,25558,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865758,1608421.00
02/11/2017 21:15,2,0.000,ALERT,212.83,303.58,59.975,1486865703,"201051344000594","219011344069620",0.00,-3.00,0,299.07,305.98,0.0,0.0,0.000,619965.2,619965.2,25405,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865760,1608422.00
02/11/2017 21:15,2,0.000,ALERT,212.38,302.37,59.975,1486865703,"201051344001203","219011344069620",0.00,-3.00,0,299.37,307.48,0.0,0.0,0.000,612059.3,612059.3,25550,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865761,1608423.00
02/11/2017 21:15,2,0.000,ALERT,211.93,300.57,59.954,1486865703,"274151322000054","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,848784.4,848784.4,25012,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865763,1608424.00
02/11/2017 21:15,2,0.000,ALERT,213.51,302.68,59.970,1486865703,"201051344000867","219011344069620",0.00,-2.00,0,298.77,305.98,0.0,0.0,0.000,606527.7,606527.7,25572,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865765,1608425.00
02/11/2017 21:15,2,0.000,ALERT,212.38,302.37,59.965,1486865703,"201051344001093","219011344069620",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,609465.5,609465.5,25408,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865767,1608426.00
02/11/2017 21:15,2,0.000,ALERT,213.06,302.98,59.959,1486865703,"201051344000900","219011344069620",0.00,-3.00,0,299.07,305.68,0.0,0.0,0.000,625766.6,625766.6,24929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865769,1608427.00
02/11/2017 21:15,2,0.000,ALERT,213.29,302.37,59.954,1486865703,"201051344000648","219011344069620",0.00,-3.50,0,298.77,305.68,0.0,0.0,0.000,615384.6,615384.6,25015,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486865771,1608428.00
02/11/2017 21:15,2,0.000,ALERT,213.29,303.58,59.970,1486865703,"201051344000569","219011344069620",0.00,-2.50,0,299.97,306.58,0.0,0.0,0.000,627207.4,627207.4,24912,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865772,1608429.00
02/11/2017 21:15,2,0.000,ALERT,213.06,302.98,59.986,1486865703,"201051344000983","219011344069620",0.00,-2.50,0,299.67,305.98,0.0,0.0,0.000,618716.5,618716.5,25111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865774,1608430.00
