ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 21:15,2,0.000,ALERT,213.29,302.98,59.965,1486865703,"201051344001158","219011344069620",0.00,-3.50,0,298.77,305.38,0.0,0.0,0.000,607176.0,607176.0,25453,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865776,1608431.00
02/11/2017 21:15,2,0.000,ALERT,213.74,303.58,59.965,1486865703,"201051344000576","219011344069620",0.00,-3.00,0,299.67,305.98,0.0,0.0,0.000,618117.4,618117.4,24990,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865778,1608432.00
02/11/2017 21:15,2,0.000,ALERT,212.16,299.07,59.986,1486865703,"274151322000087","219011344069620",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,820498.1,820498.1,25339,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486865779,1608433.00
02/11/2017 21:30,2,0.000,ALERT,213.74,302.37,59.975,1486866603,"201051344000645","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,617353.1,617353.1,25035,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866605,1608434.00
02/11/2017 21:30,2,0.000,ALERT,212.16,300.27,59.970,1486866603,"274151322000085","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,847372.5,847372.5,25060,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866607,1608435.00
02/11/2017 21:30,2,0.000,ALERT,213.96,302.37,59.981,1486866603,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,606336.4,606336.4,25535,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866609,1608436.00
02/11/2017 21:30,2,0.000,ALERT,213.29,302.37,60.023,1486866603,"201051344000469","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,609241.5,609241.5,25491,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486866611,1608437.00
02/11/2017 21:30,2,0.000,ALERT,212.38,303.28,59.975,1486866603,"201051344000646","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,604983.9,604983.9,25413,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866612,1608438.00
02/11/2017 21:30,2,0.000,ALERT,211.93,300.57,59.938,1486866603,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,876240.1,876240.1,24828,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866614,1608439.00
02/11/2017 21:30,2,0.000,ALERT,212.83,303.58,59.991,1486866603,"201051344000585","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,615472.6,615472.6,25570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866616,1608440.00
02/11/2017 21:30,2,0.000,ALERT,212.61,303.58,59.975,1486866603,"201051344001230","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,608712.3,608712.3,25247,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866618,1608441.00
02/11/2017 21:30,2,0.000,ALERT,213.06,303.88,59.986,1486866603,"201051344000582","219011344069620",0.00,-3.00,0,302.07,305.38,0.0,0.0,0.000,600281.6,600281.6,25452,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866620,1608442.00
02/11/2017 21:30,2,0.000,ALERT,212.38,303.28,59.986,1486866603,"201051344000955","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,615739.3,615739.3,25376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486866621,1608443.00
02/11/2017 21:30,2,0.000,ALERT,212.16,300.57,59.965,1486866603,"274151322000094","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,721375.2,721375.2,25715,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866623,1608444.00
02/11/2017 21:30,2,0.000,ALERT,213.29,303.28,59.981,1486866603,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,624841.3,624841.3,25350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866625,1608445.00
02/11/2017 21:30,2,0.000,ALERT,212.83,303.58,59.949,1486866603,"201051344000890","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,612587.8,612587.8,25448,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866627,1608446.00
02/11/2017 21:30,2,0.000,ALERT,213.06,303.28,59.991,1486866603,"201051344000438","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,613715.2,613715.2,25430,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866628,1608447.00
02/11/2017 21:30,2,0.000,ALERT,213.06,302.68,59.986,1486866603,"201051344000417","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,596705.3,596705.3,25654,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866630,1608448.00
02/11/2017 21:30,2,0.000,ALERT,212.38,301.77,60.007,1486866603,"274151322000083","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,867653.9,867653.9,24879,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866632,1608449.00
02/11/2017 21:30,2,0.000,ALERT,212.83,301.77,60.018,1486866603,"274151322000076","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,924855.7,924855.7,24975,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866634,1608450.00
02/11/2017 21:30,2,0.000,ALERT,213.06,303.58,59.991,1486866603,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,607695.8,607695.8,25514,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866636,1608451.00
02/11/2017 21:30,2,0.000,ALERT,212.16,302.37,59.986,1486866603,"274151322000095","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,916257.7,916257.7,25072,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866637,1608452.00
02/11/2017 21:30,2,0.000,ALERT,213.06,302.68,59.986,1486866603,"201051344000988","219011344069620",0.00,-2.50,0,298.17,305.08,0.0,0.0,0.000,569230.2,569230.2,25552,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866639,1608453.00
02/11/2017 21:30,2,0.000,ALERT,212.61,302.37,59.996,1486866603,"201051344001025","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,613443.4,613443.4,25611,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866641,1608454.00
02/11/2017 21:30,2,0.000,ALERT,213.06,303.28,59.991,1486866603,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,617853.4,617853.4,25178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866643,1608455.00
02/11/2017 21:30,2,0.000,ALERT,213.74,302.68,59.986,1486866603,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,617451.9,617451.9,25023,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866645,1608456.00
02/11/2017 21:30,2,0.000,ALERT,213.06,303.28,59.986,1486866603,"201051344000685","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,613595.5,613595.5,25311,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486866646,1608457.00
02/11/2017 21:30,2,0.000,ALERT,213.06,302.98,59.996,1486866603,"201051344000917","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,610426.3,610426.3,25315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866648,1608458.00
02/11/2017 21:30,2,0.000,ALERT,213.06,303.28,59.986,1486866603,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,617338.6,617338.6,25162,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486866650,1608459.00
02/11/2017 21:30,2,0.000,ALERT,212.83,302.68,59.991,1486866603,"201051344000651","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,608196.3,608196.3,25505,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866652,1608460.00
02/11/2017 21:30,2,0.000,ALERT,211.70,301.17,59.986,1486866603,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,831999.1,831999.1,25074,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866654,1608461.00
02/11/2017 21:30,2,0.000,ALERT,212.83,300.57,59.981,1486866603,"274151322000068","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,722273.9,722273.9,25609,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486866655,1608462.00
02/11/2017 21:30,2,0.000,ALERT,212.61,303.28,59.959,1486866603,"201051344001135","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,603701.6,603701.6,25560,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866657,1608463.00
02/11/2017 21:30,2,0.000,ALERT,212.83,303.58,59.991,1486866603,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,619965.2,619965.2,25407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486866659,1608464.00
02/11/2017 21:30,2,0.000,ALERT,212.83,302.98,60.007,1486866603,"201051344001203","219011344069620",0.00,-3.00,0,300.57,306.28,0.0,0.0,0.000,612059.3,612059.3,25552,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866661,1608465.00
02/11/2017 21:30,2,0.000,ALERT,211.93,301.47,59.986,1486866603,"274151322000054","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,848784.4,848784.4,25014,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866663,1608466.00
02/11/2017 21:30,2,0.000,ALERT,213.51,302.68,59.986,1486866603,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,606527.7,606527.7,25574,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486866664,1608467.00
02/11/2017 21:30,2,0.000,ALERT,212.83,303.58,59.991,1486866603,"201051344001093","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,609465.5,609465.5,25410,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866666,1608468.00
02/11/2017 21:30,2,0.000,ALERT,213.06,302.98,59.986,1486866603,"201051344000900","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,625766.6,625766.6,24931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866668,1608469.00
02/11/2017 21:30,2,0.000,ALERT,213.29,302.07,59.986,1486866603,"201051344000648","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,615384.6,615384.6,25017,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866670,1608470.00
02/11/2017 21:30,2,0.000,ALERT,213.06,303.28,59.986,1486866603,"201051344000569","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,627207.4,627207.4,24914,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866672,1608471.00
02/11/2017 21:30,2,0.000,ALERT,213.06,303.28,59.986,1486866603,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,618716.5,618716.5,25113,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866673,1608472.00
02/11/2017 21:30,2,0.000,ALERT,213.29,302.98,59.986,1486866603,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,607176.0,607176.0,25455,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866675,1608473.00
02/11/2017 21:30,2,0.000,ALERT,213.51,303.58,59.986,1486866603,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,618117.4,618117.4,24992,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866677,1608474.00
02/11/2017 21:30,2,0.000,ALERT,212.16,299.97,59.965,1486866603,"274151322000087","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,820498.1,820498.1,25341,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486866679,1608475.00
02/11/2017 21:45,2,0.000,ALERT,213.96,303.88,59.944,1486867503,"201051344000645","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,617353.1,617353.1,25037,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867505,1608476.00
02/11/2017 21:45,2,0.000,ALERT,212.61,301.47,59.986,1486867503,"274151322000085","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,847372.5,847372.5,25062,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867507,1608477.00
02/11/2017 21:45,2,0.000,ALERT,214.41,303.88,59.991,1486867503,"201051344000633","219011344069620",0.00,-3.00,0,299.07,305.68,0.0,0.0,0.000,606336.4,606336.4,25537,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867509,1608478.00
02/11/2017 21:45,2,0.000,ALERT,213.74,303.88,59.986,1486867503,"201051344000469","219011344069620",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,609241.5,609241.5,25493,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867511,1608479.00
02/11/2017 21:45,2,0.000,ALERT,213.06,303.88,59.986,1486867503,"201051344000646","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,604983.9,604983.9,25415,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867512,1608480.00
02/11/2017 21:45,2,0.000,ALERT,212.38,302.37,59.991,1486867503,"274151322000052","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,876240.1,876240.1,24830,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867514,1608481.00
02/11/2017 21:45,2,0.000,ALERT,213.06,303.88,59.970,1486867503,"201051344000585","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,615472.6,615472.6,25572,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867516,1608482.00
02/11/2017 21:45,2,0.000,ALERT,213.29,304.18,59.970,1486867503,"201051344001230","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,608712.3,608712.3,25249,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867518,1608483.00
02/11/2017 21:45,2,0.000,ALERT,213.74,304.48,59.986,1486867503,"201051344000582","219011344069620",0.00,-3.50,0,302.37,305.68,0.0,0.0,0.000,600281.6,600281.6,25454,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867520,1608484.00
02/11/2017 21:45,2,0.000,ALERT,212.83,303.58,60.002,1486867503,"201051344000955","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,615739.3,615739.3,25378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867521,1608485.00
02/11/2017 21:45,2,0.000,ALERT,212.61,301.47,59.996,1486867503,"274151322000094","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,721375.2,721375.2,25717,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867523,1608486.00
02/11/2017 21:45,2,0.000,ALERT,213.74,304.48,59.991,1486867503,"201051344000579","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,624841.3,624841.3,25352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867525,1608487.00
02/11/2017 21:45,2,0.000,ALERT,213.06,304.18,60.018,1486867503,"201051344000890","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,612587.8,612587.8,25450,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867527,1608488.00
02/11/2017 21:45,2,0.000,ALERT,213.29,303.58,59.949,1486867503,"201051344000438","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,613715.2,613715.2,25432,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867529,1608489.00
02/11/2017 21:45,2,0.000,ALERT,213.51,303.28,59.996,1486867503,"201051344000417","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,596705.3,596705.3,25656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867531,1608490.00
02/11/2017 21:45,2,0.000,ALERT,212.83,302.37,59.986,1486867503,"274151322000083","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,867653.9,867653.9,24881,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867532,1608491.00
02/11/2017 21:45,2,0.000,ALERT,213.29,302.07,59.975,1486867503,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,924855.7,924855.7,24977,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867534,1608492.00
02/11/2017 21:45,2,0.000,ALERT,213.74,304.78,59.981,1486867503,"201051344000868","219011344069620",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,607695.8,607695.8,25516,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867536,1608493.00
02/11/2017 21:45,2,0.000,ALERT,212.61,303.28,59.981,1486867503,"274151322000095","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,916257.7,916257.7,25074,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867538,1608494.00
02/11/2017 21:45,2,0.000,ALERT,213.51,303.58,59.959,1486867503,"201051344000988","219011344069620",0.00,-2.50,0,298.47,305.68,0.0,0.0,0.000,569230.2,569230.2,25554,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867540,1608495.00
02/11/2017 21:45,2,0.000,ALERT,213.06,302.98,59.981,1486867503,"201051344001025","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,613443.4,613443.4,25613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867542,1608496.00
02/11/2017 21:45,2,0.000,ALERT,213.74,304.18,59.970,1486867503,"201051344000458","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,617853.4,617853.4,25180,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867543,1608497.00
02/11/2017 21:45,2,0.000,ALERT,214.19,304.18,59.975,1486867503,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,617451.9,617451.9,25025,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867545,1608498.00
02/11/2017 21:45,2,0.000,ALERT,213.51,303.88,59.944,1486867503,"201051344000685","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,613595.5,613595.5,25313,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867547,1608499.00
02/11/2017 21:45,2,0.000,ALERT,213.51,303.58,59.970,1486867503,"201051344000917","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,610426.3,610426.3,25317,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867549,1608500.00
02/11/2017 21:45,2,0.000,ALERT,213.51,303.88,59.975,1486867503,"201051344001145","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,617338.6,617338.6,25164,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867551,1608501.00
02/11/2017 21:45,2,0.000,ALERT,213.51,303.58,59.933,1486867503,"201051344000651","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,608196.3,608196.3,25507,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867552,1608502.00
02/11/2017 21:45,2,0.000,ALERT,212.16,301.17,59.970,1486867503,"274151322000088","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,831999.1,831999.1,25076,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867554,1608503.00
02/11/2017 21:45,2,0.000,ALERT,213.29,301.47,59.975,1486867503,"274151322000068","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,722273.9,722273.9,25611,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867556,1608504.00
02/11/2017 21:45,2,0.000,ALERT,213.06,304.18,59.986,1486867503,"201051344001135","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,603701.6,603701.6,25562,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867558,1608505.00
02/11/2017 21:45,2,0.000,ALERT,213.29,304.48,60.018,1486867503,"201051344000594","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,619965.2,619965.2,25409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867559,1608506.00
02/11/2017 21:45,2,0.000,ALERT,213.29,303.58,59.975,1486867503,"201051344001203","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,612059.3,612059.3,25554,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867561,1608507.00
02/11/2017 21:45,2,0.000,ALERT,212.38,302.07,59.959,1486867503,"274151322000054","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,848784.4,848784.4,25016,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867563,1608508.00
02/11/2017 21:45,2,0.000,ALERT,213.96,303.58,59.991,1486867503,"201051344000867","219011344069620",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,606527.7,606527.7,25576,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867565,1608509.00
02/11/2017 21:45,2,0.000,ALERT,213.06,303.28,59.975,1486867503,"201051344001093","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,609465.5,609465.5,25412,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867567,1608510.00
02/11/2017 21:45,2,0.000,ALERT,213.51,304.18,59.965,1486867503,"201051344000900","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,625766.6,625766.6,24933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867568,1608511.00
02/11/2017 21:45,2,0.000,ALERT,213.96,303.28,59.975,1486867503,"201051344000648","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,615384.6,615384.6,25019,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867570,1608512.00
02/11/2017 21:45,2,0.000,ALERT,213.74,304.78,59.970,1486867503,"201051344000569","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,627207.4,627207.4,24916,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867572,1608513.00
02/11/2017 21:45,2,0.000,ALERT,213.74,304.18,59.959,1486867503,"201051344000983","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,618716.5,618716.5,25115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867574,1608514.00
02/11/2017 21:45,2,0.000,ALERT,213.74,303.88,59.965,1486867503,"201051344001158","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,607176.0,607176.0,25457,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867576,1608515.00
02/11/2017 21:45,2,0.000,ALERT,213.96,304.48,59.970,1486867503,"201051344000576","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,618117.4,618117.4,24994,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486867577,1608516.00
02/11/2017 21:45,2,0.000,ALERT,212.83,301.17,59.922,1486867503,"274151322000087","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,820498.1,820498.1,25343,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486867579,1608517.00
02/11/2017 22:00,2,0.000,ALERT,214.41,304.18,59.965,1486868403,"201051344000645","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,617353.1,617353.1,25039,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868405,1608518.00
02/11/2017 22:00,2,0.000,ALERT,213.06,302.37,59.970,1486868403,"274151322000085","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,847372.5,847372.5,25064,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868407,1608519.00
02/11/2017 22:00,2,0.000,ALERT,214.64,304.18,59.965,1486868403,"201051344000633","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,606336.4,606336.4,25539,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868409,1608520.00
02/11/2017 22:00,2,0.000,ALERT,214.19,304.78,59.949,1486868403,"201051344000469","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,609241.5,609241.5,25495,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868411,1608521.00
02/11/2017 22:00,2,0.000,ALERT,213.51,304.18,59.959,1486868403,"201051344000646","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,604983.9,604983.9,25417,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868413,1608522.00
02/11/2017 22:00,2,0.000,ALERT,212.61,302.37,59.954,1486868403,"274151322000052","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,876240.1,876240.1,24832,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868415,1608523.00
02/11/2017 22:00,2,0.000,ALERT,213.51,304.18,59.959,1486868403,"201051344000585","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,615472.6,615472.6,25574,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868416,1608524.00
02/11/2017 22:00,2,0.000,ALERT,213.51,304.18,59.917,1486868403,"201051344001230","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,608712.3,608712.3,25251,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868418,1608525.00
02/11/2017 22:00,2,0.000,ALERT,213.96,304.78,59.970,1486868403,"201051344000582","219011344069620",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,600281.6,600281.6,25456,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868420,1608526.00
02/11/2017 22:00,2,0.000,ALERT,212.83,303.58,59.965,1486868403,"201051344000955","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,615739.3,615739.3,25380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868422,1608527.00
02/11/2017 22:00,2,0.000,ALERT,213.06,301.77,59.954,1486868403,"274151322000094","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,721375.2,721375.2,25719,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868423,1608528.00
02/11/2017 22:00,2,0.000,ALERT,213.96,305.08,59.965,1486868403,"201051344000579","219011344069620",0.00,-2.50,0,302.98,306.88,0.0,0.0,0.000,624841.3,624841.3,25354,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868425,1608529.00
02/11/2017 22:00,2,0.000,ALERT,213.29,304.48,59.991,1486868403,"201051344000890","219011344069620",0.00,-2.00,0,301.77,306.88,0.0,0.0,0.000,612587.8,612587.8,25452,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868427,1608530.00
02/11/2017 22:00,2,0.000,ALERT,213.74,304.18,59.965,1486868403,"201051344000438","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,613715.2,613715.2,25434,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868429,1608531.00
02/11/2017 22:00,2,0.000,ALERT,213.51,303.28,59.949,1486868403,"201051344000417","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,596705.3,596705.3,25658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868431,1608532.00
02/11/2017 22:00,2,0.000,ALERT,213.06,302.37,59.949,1486868403,"274151322000083","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,867653.9,867653.9,24883,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868433,1608533.00
02/11/2017 22:00,2,0.000,ALERT,213.51,302.37,59.959,1486868403,"274151322000076","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,924855.7,924855.7,24979,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868435,1608534.00
02/11/2017 22:00,2,0.000,ALERT,213.96,305.38,59.959,1486868403,"201051344000868","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,607695.8,607695.8,25518,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868436,1608535.00
02/11/2017 22:00,2,0.000,ALERT,213.06,303.58,59.975,1486868403,"274151322000095","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,916257.7,916257.7,25076,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868438,1608536.00
02/11/2017 22:00,2,0.000,ALERT,213.74,304.18,59.944,1486868403,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.98,0.0,0.0,0.000,569230.2,569230.2,25556,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868440,1608537.00
02/11/2017 22:00,2,0.000,ALERT,213.51,303.28,59.954,1486868403,"201051344001025","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,613443.4,613443.4,25615,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868442,1608538.00
02/11/2017 22:00,2,0.000,ALERT,213.96,304.48,59.949,1486868403,"201051344000458","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,617853.4,617853.4,25182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868444,1608539.00
02/11/2017 22:00,2,0.000,ALERT,214.64,304.78,59.954,1486868403,"201051344000853","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,617451.9,617451.9,25027,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868446,1608540.00
02/11/2017 22:00,2,0.000,ALERT,213.96,304.18,59.954,1486868403,"201051344000685","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,613595.5,613595.5,25315,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868447,1608541.00
02/11/2017 22:00,2,0.000,ALERT,213.74,303.28,59.959,1486868403,"201051344000917","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,610426.3,610426.3,25319,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868449,1608542.00
02/11/2017 22:00,2,0.000,ALERT,213.74,304.18,59.954,1486868403,"201051344001145","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,617338.6,617338.6,25166,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868451,1608543.00
02/11/2017 22:00,2,0.000,ALERT,213.51,303.28,59.965,1486868403,"201051344000651","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,608196.3,608196.3,25509,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868453,1608544.00
02/11/2017 22:00,2,0.000,ALERT,212.38,301.77,59.954,1486868403,"274151322000088","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,831999.1,831999.1,25078,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868455,1608545.00
02/11/2017 22:00,2,0.000,ALERT,213.51,301.47,59.959,1486868403,"274151322000068","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,722273.9,722273.9,25613,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868457,1608546.00
02/11/2017 22:00,2,0.000,ALERT,213.29,304.18,59.933,1486868403,"201051344001135","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,603701.6,603701.6,25564,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868458,1608547.00
02/11/2017 22:00,2,0.000,ALERT,213.51,305.68,59.959,1486868403,"201051344000594","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,619965.2,619965.2,25411,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868460,1608548.00
02/11/2017 22:00,2,0.000,ALERT,213.51,303.88,59.965,1486868403,"201051344001203","219011344069620",0.00,-3.00,0,301.77,307.18,0.0,0.0,0.000,612059.3,612059.3,25556,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868462,1608549.00
02/11/2017 22:00,2,0.000,ALERT,212.61,302.37,59.954,1486868403,"274151322000054","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,848784.4,848784.4,25018,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868464,1608550.00
02/11/2017 22:00,2,0.000,ALERT,214.19,304.78,59.917,1486868403,"201051344000867","219011344069620",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,606527.7,606527.7,25578,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868465,1608551.00
02/11/2017 22:00,2,0.000,ALERT,213.51,303.88,60.002,1486868403,"201051344001093","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,609465.5,609465.5,25414,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868467,1608552.00
02/11/2017 22:00,2,0.000,ALERT,213.74,304.18,59.954,1486868403,"201051344000900","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,625766.6,625766.6,24935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868469,1608553.00
02/11/2017 22:00,2,0.000,ALERT,214.19,303.58,59.965,1486868403,"201051344000648","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,615384.6,615384.6,25021,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868471,1608554.00
02/11/2017 22:00,2,0.000,ALERT,214.19,304.78,60.007,1486868403,"201051344000569","219011344069620",0.00,-2.50,0,302.98,307.48,0.0,0.0,0.000,627207.4,627207.4,24918,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868473,1608555.00
02/11/2017 22:00,2,0.000,ALERT,214.19,304.48,59.981,1486868403,"201051344000983","219011344069620",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,618716.5,618716.5,25117,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868475,1608556.00
02/11/2017 22:00,2,0.000,ALERT,214.19,303.88,59.970,1486868403,"201051344001158","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,607176.0,607176.0,25459,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868477,1608557.00
02/11/2017 22:00,2,0.000,ALERT,214.64,305.08,59.970,1486868403,"201051344000576","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,618117.4,618117.4,24996,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486868479,1608558.00
02/11/2017 22:00,2,0.000,ALERT,212.83,300.87,59.965,1486868403,"274151322000087","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,820498.1,820498.1,25345,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486868480,1608559.00
02/11/2017 22:15,2,0.000,ALERT,214.41,304.48,59.928,1486869303,"201051344000645","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,617353.1,617353.1,25041,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869305,1608560.00
02/11/2017 22:15,2,0.000,ALERT,212.16,300.57,59.933,1486869303,"274151322000085","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,847372.5,847372.5,25066,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869307,1608561.00
02/11/2017 22:15,2,0.000,ALERT,214.64,304.18,59.981,1486869303,"201051344000633","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,606336.4,606336.4,25541,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486869308,1608562.00
02/11/2017 22:15,2,0.000,ALERT,214.19,304.18,59.928,1486869303,"201051344000469","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,609241.5,609241.5,25497,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869310,1608563.00
02/11/2017 22:15,2,0.000,ALERT,212.83,303.28,59.959,1486869303,"201051344000646","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,604983.9,604983.9,25419,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486869312,1608564.00
02/11/2017 22:15,2,0.000,ALERT,212.16,301.47,59.981,1486869303,"274151322000052","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,876240.1,876240.1,24834,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869314,1608565.00
02/11/2017 22:15,2,0.000,ALERT,213.06,303.58,59.970,1486869303,"201051344000585","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,615472.6,615472.6,25576,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869316,1608566.00
02/11/2017 22:15,2,0.000,ALERT,212.83,303.58,59.970,1486869303,"201051344001230","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,608712.3,608712.3,25253,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869317,1608567.00
02/11/2017 22:15,2,0.000,ALERT,213.29,304.18,59.965,1486869303,"201051344000582","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,600281.6,600281.6,25458,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869319,1608568.00
02/11/2017 22:15,2,0.000,ALERT,212.61,303.58,59.981,1486869303,"201051344000955","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,615739.3,615739.3,25382,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869321,1608569.00
02/11/2017 22:15,2,0.000,ALERT,212.16,300.57,59.970,1486869303,"274151322000094","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,721375.2,721375.2,25721,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869323,1608570.00
02/11/2017 22:15,2,0.000,ALERT,214.19,305.08,59.965,1486869303,"201051344000579","219011344069620",0.00,-2.50,0,303.28,307.48,0.0,0.0,0.000,624841.3,624841.3,25356,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869325,1608571.00
02/11/2017 22:15,2,0.000,ALERT,212.83,303.88,59.975,1486869303,"201051344000890","219011344069620",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,612587.8,612587.8,25454,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869326,1608572.00
02/11/2017 22:15,2,0.000,ALERT,213.06,302.98,59.928,1486869303,"201051344000438","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,613715.2,613715.2,25436,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869328,1608573.00
02/11/2017 22:15,2,0.000,ALERT,213.06,302.37,59.975,1486869303,"201051344000417","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,596705.3,596705.3,25660,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869330,1608574.00
02/11/2017 22:15,2,0.000,ALERT,212.38,301.47,59.965,1486869303,"274151322000083","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,867653.9,867653.9,24885,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869332,1608575.00
