ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 22:15,2,0.000,ALERT,212.83,301.77,59.975,1486869303,"274151322000076","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,924855.7,924855.7,24981,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869334,1608576.00
02/11/2017 22:15,2,0.000,ALERT,213.96,304.78,59.981,1486869303,"201051344000868","219011344069620",0.00,-2.50,0,303.28,307.78,0.0,0.0,0.000,607695.8,607695.8,25520,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869335,1608577.00
02/11/2017 22:15,2,0.000,ALERT,212.38,302.37,59.975,1486869303,"274151322000095","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,916257.7,916257.7,25078,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486869337,1608578.00
02/11/2017 22:15,2,0.000,ALERT,213.74,304.18,59.949,1486869303,"201051344000988","219011344069620",0.00,-2.00,0,299.97,306.58,0.0,0.0,0.000,569230.2,569230.2,25558,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869339,1608579.00
02/11/2017 22:15,2,0.000,ALERT,212.83,302.37,59.981,1486869303,"201051344001025","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,613443.4,613443.4,25617,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869341,1608580.00
02/11/2017 22:15,2,0.000,ALERT,213.96,304.18,59.986,1486869303,"201051344000458","219011344069620",0.00,-1.00,0,302.68,307.48,0.0,0.0,0.000,617853.4,617853.4,25184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869343,1608581.00
02/11/2017 22:15,2,0.000,ALERT,214.41,304.18,59.981,1486869303,"201051344000853","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,617451.9,617451.9,25029,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869344,1608582.00
02/11/2017 22:15,2,0.000,ALERT,213.29,303.28,60.002,1486869303,"201051344000685","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,613595.5,613595.5,25317,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486869346,1608583.00
02/11/2017 22:15,2,0.000,ALERT,213.29,303.28,59.986,1486869303,"201051344000917","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,610426.3,610426.3,25321,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869348,1608584.00
02/11/2017 22:15,2,0.000,ALERT,213.29,303.58,59.991,1486869303,"201051344001145","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,617338.6,617338.6,25168,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486869350,1608585.00
02/11/2017 22:15,2,0.000,ALERT,213.06,302.37,59.996,1486869303,"201051344000651","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,608196.3,608196.3,25511,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869352,1608586.00
02/11/2017 22:15,2,0.000,ALERT,210.80,299.07,59.981,1486869303,"274151322000088","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,831999.1,831999.1,25080,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869354,1608587.00
02/11/2017 22:15,2,0.000,ALERT,212.83,300.27,59.996,1486869303,"274151322000068","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,722273.9,722273.9,25615,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869356,1608588.00
02/11/2017 22:15,2,0.000,ALERT,212.83,303.28,59.996,1486869303,"201051344001135","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,603701.6,603701.6,25566,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869357,1608589.00
02/11/2017 22:15,2,0.000,ALERT,213.51,304.78,59.986,1486869303,"201051344000594","219011344069620",0.00,-2.50,0,302.37,307.48,0.0,0.0,0.000,619965.2,619965.2,25413,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869359,1608590.00
02/11/2017 22:15,2,0.000,ALERT,213.29,303.28,59.996,1486869303,"201051344001203","219011344069620",0.00,-3.00,0,301.47,307.48,0.0,0.0,0.000,612059.3,612059.3,25558,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869361,1608591.00
02/11/2017 22:15,2,0.000,ALERT,211.70,300.87,60.007,1486869303,"274151322000054","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,848784.4,848784.4,25020,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869363,1608592.00
02/11/2017 22:15,2,0.000,ALERT,213.96,303.28,59.986,1486869303,"201051344000867","219011344069620",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,606527.7,606527.7,25580,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486869365,1608593.00
02/11/2017 22:15,2,0.000,ALERT,213.06,303.58,59.991,1486869303,"201051344001093","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,609465.5,609465.5,25416,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869366,1608594.00
02/11/2017 22:15,2,0.000,ALERT,213.74,304.18,59.986,1486869303,"201051344000900","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,625766.6,625766.6,24937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869368,1608595.00
02/11/2017 22:15,2,0.000,ALERT,213.74,303.28,59.991,1486869303,"201051344000648","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,615384.6,615384.6,25023,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869370,1608596.00
02/11/2017 22:15,2,0.000,ALERT,213.96,304.48,59.954,1486869303,"201051344000569","219011344069620",0.00,-2.50,0,302.68,307.78,0.0,0.0,0.000,627207.4,627207.4,24920,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869372,1608597.00
02/11/2017 22:15,2,0.000,ALERT,213.74,303.88,59.986,1486869303,"201051344000983","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,618716.5,618716.5,25119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869374,1608598.00
02/11/2017 22:15,2,0.000,ALERT,213.96,303.88,59.986,1486869303,"201051344001158","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,607176.0,607176.0,25461,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869375,1608599.00
02/11/2017 22:15,2,0.000,ALERT,214.19,304.48,59.981,1486869303,"201051344000576","219011344069620",0.00,-3.00,0,302.68,307.18,0.0,0.0,0.000,618117.4,618117.4,24998,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869377,1608600.00
02/11/2017 22:15,2,0.000,ALERT,212.16,299.97,59.981,1486869303,"274151322000087","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,820498.1,820498.1,25347,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486869379,1608601.00
02/11/2017 22:30,2,0.000,ALERT,213.51,302.37,59.991,1486870203,"201051344000645","219011344069620",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,617353.1,617353.1,25043,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870205,1608602.00
02/11/2017 22:30,2,0.000,ALERT,211.93,301.77,59.986,1486870203,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,847372.5,847372.5,25068,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486870207,1608603.00
02/11/2017 22:30,2,0.000,ALERT,213.74,302.68,59.996,1486870203,"201051344000633","219011344069620",0.00,-2.50,0,299.67,306.28,0.0,0.0,0.000,606336.4,606336.4,25543,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870208,1608604.00
02/11/2017 22:30,2,0.000,ALERT,213.29,302.98,59.991,1486870203,"201051344000469","219011344069620",0.00,-3.00,0,300.57,306.28,0.0,0.0,0.000,609241.5,609241.5,25499,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870210,1608605.00
02/11/2017 22:30,2,0.000,ALERT,212.38,302.98,59.949,1486870203,"201051344000646","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,604983.9,604983.9,25421,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870212,1608606.00
02/11/2017 22:30,2,0.000,ALERT,211.70,301.47,59.981,1486870203,"274151322000052","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,876240.1,876240.1,24836,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870214,1608607.00
02/11/2017 22:30,2,0.000,ALERT,212.83,303.28,59.991,1486870203,"201051344000585","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,615472.6,615472.6,25578,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870216,1608608.00
02/11/2017 22:30,2,0.000,ALERT,212.83,303.58,59.986,1486870203,"201051344001230","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,608712.3,608712.3,25255,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870217,1608609.00
02/11/2017 22:30,2,0.000,ALERT,213.29,304.18,59.991,1486870203,"201051344000582","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,600281.6,600281.6,25460,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870219,1608610.00
02/11/2017 22:30,2,0.000,ALERT,212.38,302.98,59.954,1486870203,"201051344000955","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,615739.3,615739.3,25384,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870221,1608611.00
02/11/2017 22:30,2,0.000,ALERT,211.93,300.87,59.986,1486870203,"274151322000094","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,721375.2,721375.2,25723,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870223,1608612.00
02/11/2017 22:30,2,0.000,ALERT,213.06,303.28,59.986,1486870203,"201051344000579","219011344069620",0.00,-2.50,0,302.07,307.18,0.0,0.0,0.000,624841.3,624841.3,25358,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870225,1608613.00
02/11/2017 22:30,2,0.000,ALERT,212.38,303.28,60.007,1486870203,"201051344000890","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,612587.8,612587.8,25456,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486870226,1608614.00
02/11/2017 22:30,2,0.000,ALERT,212.83,302.68,59.986,1486870203,"201051344000438","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,613715.2,613715.2,25438,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870228,1608615.00
02/11/2017 22:30,2,0.000,ALERT,212.83,302.37,59.986,1486870203,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,596705.3,596705.3,25662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870230,1608616.00
02/11/2017 22:30,2,0.000,ALERT,212.16,301.17,59.991,1486870203,"274151322000083","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,867653.9,867653.9,24887,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870232,1608617.00
02/11/2017 22:30,2,0.000,ALERT,212.61,301.47,59.981,1486870203,"274151322000076","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,924855.7,924855.7,24983,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870233,1608618.00
02/11/2017 22:30,2,0.000,ALERT,213.06,303.58,59.981,1486870203,"201051344000868","219011344069620",0.00,-2.50,0,302.07,307.48,0.0,0.0,0.000,607695.8,607695.8,25522,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486870235,1608619.00
02/11/2017 22:30,2,0.000,ALERT,211.93,302.68,59.975,1486870203,"274151322000095","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,916257.7,916257.7,25080,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870237,1608620.00
02/11/2017 22:30,2,0.000,ALERT,213.06,302.68,59.981,1486870203,"201051344000988","219011344069620",0.00,-2.00,0,299.07,306.28,0.0,0.0,0.000,569230.2,569230.2,25560,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870239,1608621.00
02/11/2017 22:30,2,0.000,ALERT,212.61,302.37,59.981,1486870203,"201051344001025","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,613443.4,613443.4,25619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870241,1608622.00
02/11/2017 22:30,2,0.000,ALERT,213.29,303.28,59.981,1486870203,"201051344000458","219011344069620",0.00,-1.00,0,301.47,307.18,0.0,0.0,0.000,617853.4,617853.4,25186,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870243,1608623.00
02/11/2017 22:30,2,0.000,ALERT,213.51,302.68,59.970,1486870203,"201051344000853","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,617451.9,617451.9,25031,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486870245,1608624.00
02/11/2017 22:30,2,0.000,ALERT,213.06,303.28,59.970,1486870203,"201051344000685","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,613595.5,613595.5,25319,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870246,1608625.00
02/11/2017 22:30,2,0.000,ALERT,213.06,302.98,59.938,1486870203,"201051344000917","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,610426.3,610426.3,25323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870248,1608626.00
02/11/2017 22:30,2,0.000,ALERT,212.83,303.28,59.954,1486870203,"201051344001145","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,617338.6,617338.6,25170,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870250,1608627.00
02/11/2017 22:30,2,0.000,ALERT,212.83,302.37,60.002,1486870203,"201051344000651","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,608196.3,608196.3,25513,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870252,1608628.00
02/11/2017 22:30,2,0.000,ALERT,211.48,301.17,59.959,1486870203,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,831999.1,831999.1,25082,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870254,1608629.00
02/11/2017 22:30,2,0.000,ALERT,212.61,300.87,59.996,1486870203,"274151322000068","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,722273.9,722273.9,25617,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870255,1608630.00
02/11/2017 22:30,2,0.000,ALERT,212.38,302.98,59.965,1486870203,"201051344001135","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,603701.6,603701.6,25568,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486870257,1608631.00
02/11/2017 22:30,2,0.000,ALERT,212.83,303.58,59.959,1486870203,"201051344000594","219011344069620",0.00,-3.00,0,301.17,306.88,0.0,0.0,0.000,619965.2,619965.2,25415,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870259,1608632.00
02/11/2017 22:30,2,0.000,ALERT,212.83,302.68,59.991,1486870203,"201051344001203","219011344069620",0.00,-3.00,0,301.17,306.88,0.0,0.0,0.000,612059.3,612059.3,25560,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486870261,1608633.00
02/11/2017 22:30,2,0.000,ALERT,211.93,302.07,59.954,1486870203,"274151322000054","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,848784.4,848784.4,25022,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486870263,1608634.00
02/11/2017 22:30,2,0.000,ALERT,213.51,302.68,59.954,1486870203,"201051344000867","219011344069620",0.00,-1.50,0,300.57,306.88,0.0,0.0,0.000,606527.7,606527.7,25582,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870264,1608635.00
02/11/2017 22:30,2,0.000,ALERT,212.61,302.98,59.986,1486870203,"201051344001093","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,609465.5,609465.5,25418,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486870266,1608636.00
02/11/2017 22:30,2,0.000,ALERT,213.29,302.98,59.949,1486870203,"201051344000900","219011344069620",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,625766.6,625766.6,24939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870268,1608637.00
02/11/2017 22:30,2,0.000,ALERT,213.29,302.07,59.949,1486870203,"201051344000648","219011344069620",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,615384.6,615384.6,25025,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870270,1608638.00
02/11/2017 22:30,2,0.000,ALERT,213.29,303.88,59.959,1486870203,"201051344000569","219011344069620",0.00,-2.50,0,302.07,307.48,0.0,0.0,0.000,627207.4,627207.4,24922,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870272,1608639.00
02/11/2017 22:30,2,0.000,ALERT,213.29,303.28,59.944,1486870203,"201051344000983","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,618716.5,618716.5,25121,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486870274,1608640.00
02/11/2017 22:30,2,0.000,ALERT,213.29,302.98,59.965,1486870203,"201051344001158","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,607176.0,607176.0,25463,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870275,1608641.00
02/11/2017 22:30,2,0.000,ALERT,213.74,303.88,59.938,1486870203,"201051344000576","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,618117.4,618117.4,25000,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870277,1608642.00
02/11/2017 22:30,2,0.000,ALERT,211.93,300.27,59.938,1486870203,"274151322000087","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,820498.1,820498.1,25349,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486870279,1608643.00
02/11/2017 22:45,2,0.000,ALERT,214.19,304.18,59.991,1486871103,"201051344000645","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,617353.1,617353.1,25045,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871106,1608644.00
02/11/2017 22:45,2,0.000,ALERT,212.38,301.17,59.975,1486871103,"274151322000085","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,847372.5,847372.5,25070,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871107,1608645.00
02/11/2017 22:45,2,0.000,ALERT,214.19,303.88,59.996,1486871103,"201051344000633","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,606336.4,606336.4,25545,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871109,1608646.00
02/11/2017 22:45,2,0.000,ALERT,213.74,304.18,59.965,1486871103,"201051344000469","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,609241.5,609241.5,25501,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871111,1608647.00
02/11/2017 22:45,2,0.000,ALERT,212.83,303.88,59.991,1486871103,"201051344000646","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,604983.9,604983.9,25423,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871113,1608648.00
02/11/2017 22:45,2,0.000,ALERT,212.16,302.07,60.034,1486871103,"274151322000052","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,876240.1,876240.1,24838,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871114,1608649.00
02/11/2017 22:45,2,0.000,ALERT,213.29,303.88,59.965,1486871103,"201051344000585","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,615472.6,615472.6,25580,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871116,1608650.00
02/11/2017 22:45,2,0.000,ALERT,212.83,304.18,59.975,1486871103,"201051344001230","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,608712.3,608712.3,25257,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871118,1608651.00
02/11/2017 22:45,2,0.000,ALERT,213.51,304.78,60.007,1486871103,"201051344000582","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,600281.6,600281.6,25462,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871120,1608652.00
02/11/2017 22:45,2,0.000,ALERT,212.61,303.88,59.991,1486871103,"201051344000955","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,615739.3,615739.3,25386,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871122,1608653.00
02/11/2017 22:45,2,0.000,ALERT,212.16,300.57,60.002,1486871103,"274151322000094","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,721375.2,721375.2,25725,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871124,1608654.00
02/11/2017 22:45,2,0.000,ALERT,213.74,305.08,60.039,1486871103,"201051344000579","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,624841.3,624841.3,25360,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871126,1608655.00
02/11/2017 22:45,2,0.000,ALERT,212.83,304.18,59.996,1486871103,"201051344000890","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,612587.8,612587.8,25458,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871127,1608656.00
02/11/2017 22:45,2,0.000,ALERT,213.06,303.88,59.996,1486871103,"201051344000438","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,613715.2,613715.2,25440,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871129,1608657.00
02/11/2017 22:45,2,0.000,ALERT,213.29,303.58,59.996,1486871103,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,596705.3,596705.3,25664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871131,1608658.00
02/11/2017 22:45,2,0.000,ALERT,212.38,302.07,60.002,1486871103,"274151322000083","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,867653.9,867653.9,24889,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871133,1608659.00
02/11/2017 22:45,2,0.000,ALERT,213.06,302.07,59.996,1486871103,"274151322000076","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,924855.7,924855.7,24985,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871135,1608660.00
02/11/2017 22:45,2,0.000,ALERT,213.51,305.08,60.002,1486871103,"201051344000868","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,607695.8,607695.8,25524,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871136,1608661.00
02/11/2017 22:45,2,0.000,ALERT,212.16,302.37,59.991,1486871103,"274151322000095","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,916257.7,916257.7,25082,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871138,1608662.00
02/11/2017 22:45,2,0.000,ALERT,213.51,304.18,60.012,1486871103,"201051344000988","219011344069620",0.00,-2.50,0,298.17,305.68,0.0,0.0,0.000,569230.2,569230.2,25562,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871140,1608663.00
02/11/2017 22:45,2,0.000,ALERT,212.83,302.98,60.007,1486871103,"201051344001025","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,613443.4,613443.4,25621,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871142,1608664.00
02/11/2017 22:45,2,0.000,ALERT,213.51,304.48,60.007,1486871103,"201051344000458","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,617853.4,617853.4,25188,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871144,1608665.00
02/11/2017 22:45,2,0.000,ALERT,214.19,304.18,60.007,1486871103,"201051344000853","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,617451.9,617451.9,25033,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871145,1608666.00
02/11/2017 22:45,2,0.000,ALERT,213.29,303.88,60.007,1486871103,"201051344000685","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,613595.5,613595.5,25321,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871147,1608667.00
02/11/2017 22:45,2,0.000,ALERT,213.29,303.28,59.996,1486871103,"201051344000917","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,610426.3,610426.3,25325,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871149,1608668.00
02/11/2017 22:45,2,0.000,ALERT,213.51,304.18,59.996,1486871103,"201051344001145","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,617338.6,617338.6,25172,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871151,1608669.00
02/11/2017 22:45,2,0.000,ALERT,213.06,303.28,59.996,1486871103,"201051344000651","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,608196.3,608196.3,25515,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871153,1608670.00
02/11/2017 22:45,2,0.000,ALERT,211.93,301.17,59.991,1486871103,"274151322000088","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,831999.1,831999.1,25084,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871155,1608671.00
02/11/2017 22:45,2,0.000,ALERT,213.06,301.17,59.996,1486871103,"274151322000068","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,722273.9,722273.9,25619,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871156,1608672.00
02/11/2017 22:45,2,0.000,ALERT,212.61,303.88,59.991,1486871103,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,603701.6,603701.6,25570,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871158,1608673.00
02/11/2017 22:45,2,0.000,ALERT,213.29,304.78,59.996,1486871103,"201051344000594","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,619965.2,619965.2,25417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871160,1608674.00
02/11/2017 22:45,2,0.000,ALERT,213.29,303.58,59.996,1486871103,"201051344001203","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,612059.3,612059.3,25562,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871162,1608675.00
02/11/2017 22:45,2,0.000,ALERT,211.93,302.37,59.975,1486871103,"274151322000054","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,848784.4,848784.4,25024,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486871163,1608676.00
02/11/2017 22:45,2,0.000,ALERT,213.74,303.58,60.012,1486871103,"201051344000867","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,606527.7,606527.7,25584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871165,1608677.00
02/11/2017 22:45,2,0.000,ALERT,213.06,303.88,59.991,1486871103,"201051344001093","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,609465.5,609465.5,25420,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871167,1608678.00
02/11/2017 22:45,2,0.000,ALERT,213.29,303.88,59.986,1486871103,"201051344000900","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,625766.6,625766.6,24941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871169,1608679.00
02/11/2017 22:45,2,0.000,ALERT,213.74,303.28,59.996,1486871103,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,615384.6,615384.6,25027,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871171,1608680.00
02/11/2017 22:45,2,0.000,ALERT,213.74,304.78,59.986,1486871103,"201051344000569","219011344069620",0.00,-2.50,0,301.17,306.88,0.0,0.0,0.000,627207.4,627207.4,24924,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871173,1608681.00
02/11/2017 22:45,2,0.000,ALERT,213.51,304.48,59.981,1486871103,"201051344000983","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,618716.5,618716.5,25123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871174,1608682.00
02/11/2017 22:45,2,0.000,ALERT,213.74,304.18,59.981,1486871103,"201051344001158","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,607176.0,607176.0,25465,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871176,1608683.00
02/11/2017 22:45,2,0.000,ALERT,213.96,304.78,60.002,1486871103,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,618117.4,618117.4,25002,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871178,1608684.00
02/11/2017 22:45,2,0.000,ALERT,212.16,300.27,59.975,1486871103,"274151322000087","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,820498.1,820498.1,25351,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486871180,1608685.00
02/11/2017 23:00,2,0.000,ALERT,213.96,303.88,59.981,1486872003,"201051344000645","219011344069620",0.00,-2.00,0,301.77,306.88,0.0,0.0,0.000,617353.1,617353.1,25047,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872005,1608686.00
02/11/2017 23:00,2,0.000,ALERT,212.38,302.07,59.975,1486872003,"274151322000085","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,847372.5,847372.5,25072,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872007,1608687.00
02/11/2017 23:00,2,0.000,ALERT,213.96,303.88,59.970,1486872003,"201051344000633","219011344069620",0.00,-3.00,0,300.27,306.58,0.0,0.0,0.000,606336.4,606336.4,25547,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872009,1608688.00
02/11/2017 23:00,2,0.000,ALERT,213.51,303.88,59.981,1486872003,"201051344000469","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,609241.5,609241.5,25503,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872011,1608689.00
02/11/2017 23:00,2,0.000,ALERT,212.83,303.58,60.018,1486872003,"201051344000646","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,604983.9,604983.9,25425,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872012,1608690.00
02/11/2017 23:00,2,0.000,ALERT,212.16,302.37,59.970,1486872003,"274151322000052","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,876240.1,876240.1,24840,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872014,1608691.00
02/11/2017 23:00,2,0.000,ALERT,213.29,303.58,59.981,1486872003,"201051344000585","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,615472.6,615472.6,25582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872016,1608692.00
02/11/2017 23:00,2,0.000,ALERT,213.06,303.88,59.981,1486872003,"201051344001230","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,608712.3,608712.3,25259,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872018,1608693.00
02/11/2017 23:00,2,0.000,ALERT,213.51,304.48,59.954,1486872003,"201051344000582","219011344069620",0.00,-3.50,0,302.68,306.28,0.0,0.0,0.000,600281.6,600281.6,25464,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872020,1608694.00
02/11/2017 23:00,2,0.000,ALERT,212.61,303.58,59.981,1486872003,"201051344000955","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,615739.3,615739.3,25388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872022,1608695.00
02/11/2017 23:00,2,0.000,ALERT,212.16,301.17,59.986,1486872003,"274151322000094","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,721375.2,721375.2,25727,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872024,1608696.00
02/11/2017 23:00,2,0.000,ALERT,213.51,304.48,59.954,1486872003,"201051344000579","219011344069620",0.00,-2.50,0,302.98,307.48,0.0,0.0,0.000,624841.3,624841.3,25362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872026,1608697.00
02/11/2017 23:00,2,0.000,ALERT,212.83,303.88,59.996,1486872003,"201051344000890","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,612587.8,612587.8,25460,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872027,1608698.00
02/11/2017 23:00,2,0.000,ALERT,213.06,303.58,59.991,1486872003,"201051344000438","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,613715.2,613715.2,25442,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872029,1608699.00
02/11/2017 23:00,2,0.000,ALERT,213.51,303.28,59.991,1486872003,"201051344000417","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,596705.3,596705.3,25666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872031,1608700.00
02/11/2017 23:00,2,0.000,ALERT,212.38,302.68,59.986,1486872003,"274151322000083","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,867653.9,867653.9,24891,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872033,1608701.00
02/11/2017 23:00,2,0.000,ALERT,213.06,302.37,59.981,1486872003,"274151322000076","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,924855.7,924855.7,24987,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872035,1608702.00
02/11/2017 23:00,2,0.000,ALERT,213.51,305.08,60.007,1486872003,"201051344000868","219011344069620",0.00,-3.00,0,302.98,307.78,0.0,0.0,0.000,607695.8,607695.8,25526,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872036,1608703.00
02/11/2017 23:00,2,0.000,ALERT,212.38,302.98,59.975,1486872003,"274151322000095","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,916257.7,916257.7,25084,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872038,1608704.00
02/11/2017 23:00,2,0.000,ALERT,213.29,304.18,59.954,1486872003,"201051344000988","219011344069620",0.00,-2.50,0,299.97,306.58,0.0,0.0,0.000,569230.2,569230.2,25564,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872040,1608705.00
02/11/2017 23:00,2,0.000,ALERT,213.06,302.98,59.991,1486872003,"201051344001025","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,613443.4,613443.4,25623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872042,1608706.00
02/11/2017 23:00,2,0.000,ALERT,213.29,303.88,59.981,1486872003,"201051344000458","219011344069620",0.00,-1.00,0,302.68,307.48,0.0,0.0,0.000,617853.4,617853.4,25190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872044,1608707.00
02/11/2017 23:00,2,0.000,ALERT,213.96,303.88,59.981,1486872003,"201051344000853","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,617451.9,617451.9,25035,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872045,1608708.00
02/11/2017 23:00,2,0.000,ALERT,213.29,303.58,59.981,1486872003,"201051344000685","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,613595.5,613595.5,25323,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872047,1608709.00
02/11/2017 23:00,2,0.000,ALERT,213.29,302.68,59.975,1486872003,"201051344000917","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,610426.3,610426.3,25327,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872049,1608710.00
02/11/2017 23:00,2,0.000,ALERT,213.29,303.58,59.981,1486872003,"201051344001145","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,617338.6,617338.6,25174,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872051,1608711.00
02/11/2017 23:00,2,0.000,ALERT,213.06,302.68,59.975,1486872003,"201051344000651","219011344069620",0.00,-4.00,0,301.77,305.08,0.0,0.0,0.000,608196.3,608196.3,25517,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872053,1608712.00
02/11/2017 23:00,2,0.000,ALERT,211.93,301.47,59.970,1486872003,"274151322000088","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,831999.1,831999.1,25086,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872054,1608713.00
02/11/2017 23:00,2,0.000,ALERT,213.06,301.17,59.965,1486872003,"274151322000068","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,722273.9,722273.9,25621,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872056,1608714.00
02/11/2017 23:00,2,0.000,ALERT,212.83,303.28,59.965,1486872003,"201051344001135","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,603701.6,603701.6,25572,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872058,1608715.00
02/11/2017 23:00,2,0.000,ALERT,213.06,304.18,59.965,1486872003,"201051344000594","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,619965.2,619965.2,25419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872060,1608716.00
02/11/2017 23:00,2,0.000,ALERT,213.06,302.98,59.965,1486872003,"201051344001203","219011344069620",0.00,-3.00,0,301.77,307.18,0.0,0.0,0.000,612059.3,612059.3,25564,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872062,1608717.00
02/11/2017 23:00,2,0.000,ALERT,212.38,302.68,59.949,1486872003,"274151322000054","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,848784.4,848784.4,25026,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872063,1608718.00
02/11/2017 23:00,2,0.000,ALERT,213.74,303.28,59.917,1486872003,"201051344000867","219011344069620",0.00,-2.00,0,301.47,307.18,0.0,0.0,0.000,606527.7,606527.7,25586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872065,1608719.00
02/11/2017 23:00,2,0.000,ALERT,213.06,303.28,59.959,1486872003,"201051344001093","219011344069620",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,609465.5,609465.5,25422,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872067,1608720.00
