ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2017 23:00,2,0.000,ALERT,213.29,304.18,59.954,1486872003,"201051344000900","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,625766.6,625766.6,24943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872069,1608721.00
02/11/2017 23:00,2,0.000,ALERT,213.51,303.28,59.959,1486872003,"201051344000648","219011344069620",0.00,-3.50,0,301.47,306.88,0.0,0.0,0.000,615384.6,615384.6,25029,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872071,1608722.00
02/11/2017 23:00,2,0.000,ALERT,213.51,304.78,59.954,1486872003,"201051344000569","219011344069620",0.00,-2.50,0,302.98,307.78,0.0,0.0,0.000,627207.4,627207.4,24926,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872072,1608723.00
02/11/2017 23:00,2,0.000,ALERT,213.51,304.18,59.975,1486872003,"201051344000983","219011344069620",0.00,-2.00,0,302.37,307.48,0.0,0.0,0.000,618716.5,618716.5,25125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872074,1608724.00
02/11/2017 23:00,2,0.000,ALERT,213.51,303.58,59.959,1486872003,"201051344001158","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,607176.0,607176.0,25467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872076,1608725.00
02/11/2017 23:00,2,0.000,ALERT,213.96,304.48,59.954,1486872003,"201051344000576","219011344069620",0.00,-3.00,0,302.68,307.18,0.0,0.0,0.000,618117.4,618117.4,25004,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872078,1608726.00
02/11/2017 23:00,2,0.000,ALERT,212.38,301.47,59.944,1486872003,"274151322000087","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,820498.1,820498.1,25353,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872080,1608727.00
02/11/2017 23:15,2,0.000,ALERT,213.96,303.28,59.981,1486872903,"201051344000645","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,617353.1,617353.1,25049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872905,1608728.00
02/11/2017 23:15,2,0.000,ALERT,212.61,301.77,59.981,1486872903,"274151322000085","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,847372.5,847372.5,25074,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872907,1608729.00
02/11/2017 23:15,2,0.000,ALERT,214.19,303.28,59.949,1486872903,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,606336.4,606336.4,25549,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872909,1608730.00
02/11/2017 23:15,2,0.000,ALERT,213.51,303.58,59.981,1486872903,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,609241.5,609241.5,25505,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872911,1608731.00
02/11/2017 23:15,2,0.000,ALERT,213.06,304.18,59.986,1486872903,"201051344000646","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,604983.9,604983.9,25427,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872913,1608732.00
02/11/2017 23:15,2,0.000,ALERT,212.16,302.37,59.996,1486872903,"274151322000052","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,876240.1,876240.1,24842,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872914,1608733.00
02/11/2017 23:15,2,0.000,ALERT,213.06,303.88,59.954,1486872903,"201051344000585","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,615472.6,615472.6,25584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872916,1608734.00
02/11/2017 23:15,2,0.000,ALERT,213.06,304.18,59.986,1486872903,"201051344001230","219011344069620",0.00,-2.50,0,302.07,305.38,0.0,0.0,0.000,608712.3,608712.3,25261,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872918,1608735.00
02/11/2017 23:15,2,0.000,ALERT,213.74,304.78,59.991,1486872903,"201051344000582","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,600281.6,600281.6,25466,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872920,1608736.00
02/11/2017 23:15,2,0.000,ALERT,212.83,303.88,59.986,1486872903,"201051344000955","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,615739.3,615739.3,25390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872922,1608737.00
02/11/2017 23:15,2,0.000,ALERT,212.38,300.87,59.981,1486872903,"274151322000094","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,721375.2,721375.2,25729,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872923,1608738.00
02/11/2017 23:15,2,0.000,ALERT,213.51,303.88,59.986,1486872903,"201051344000579","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,624841.3,624841.3,25364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872925,1608739.00
02/11/2017 23:15,2,0.000,ALERT,213.06,304.48,59.954,1486872903,"201051344000890","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,612587.8,612587.8,25462,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872927,1608740.00
02/11/2017 23:15,2,0.000,ALERT,213.29,303.88,59.981,1486872903,"201051344000438","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,613715.2,613715.2,25444,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872929,1608741.00
02/11/2017 23:15,2,0.000,ALERT,213.29,303.28,59.959,1486872903,"201051344000417","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,596705.3,596705.3,25668,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872931,1608742.00
02/11/2017 23:15,2,0.000,ALERT,212.61,302.07,59.981,1486872903,"274151322000083","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,867653.9,867653.9,24893,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872932,1608743.00
02/11/2017 23:15,2,0.000,ALERT,213.29,301.47,59.959,1486872903,"274151322000076","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,924855.7,924855.7,24989,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872934,1608744.00
02/11/2017 23:15,2,0.000,ALERT,213.51,304.18,59.981,1486872903,"201051344000868","219011344069620",0.00,-3.00,0,302.37,306.88,0.0,0.0,0.000,607695.8,607695.8,25528,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872936,1608745.00
02/11/2017 23:15,2,0.000,ALERT,212.38,302.37,59.965,1486872903,"274151322000095","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,916257.7,916257.7,25086,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872938,1608746.00
02/11/2017 23:15,2,0.000,ALERT,213.29,303.28,60.002,1486872903,"201051344000988","219011344069620",0.00,-2.50,0,299.67,305.98,0.0,0.0,0.000,569230.2,569230.2,25566,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872939,1608747.00
02/11/2017 23:15,2,0.000,ALERT,212.83,302.98,59.981,1486872903,"201051344001025","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,613443.4,613443.4,25625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872941,1608748.00
02/11/2017 23:15,2,0.000,ALERT,213.29,303.28,59.981,1486872903,"201051344000458","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,617853.4,617853.4,25192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872943,1608749.00
02/11/2017 23:15,2,0.000,ALERT,213.96,303.58,59.981,1486872903,"201051344000853","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,617451.9,617451.9,25037,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872945,1608750.00
02/11/2017 23:15,2,0.000,ALERT,213.51,304.18,59.975,1486872903,"201051344000685","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,613595.5,613595.5,25325,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872947,1608751.00
02/11/2017 23:15,2,0.000,ALERT,213.29,303.58,59.975,1486872903,"201051344000917","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,610426.3,610426.3,25329,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872949,1608752.00
02/11/2017 23:15,2,0.000,ALERT,213.51,304.18,59.975,1486872903,"201051344001145","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,617338.6,617338.6,25176,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872951,1608753.00
02/11/2017 23:15,2,0.000,ALERT,213.29,303.28,59.970,1486872903,"201051344000651","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,608196.3,608196.3,25519,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872952,1608754.00
02/11/2017 23:15,2,0.000,ALERT,212.16,301.47,59.965,1486872903,"274151322000088","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,831999.1,831999.1,25088,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872954,1608755.00
02/11/2017 23:15,2,0.000,ALERT,213.06,301.17,59.975,1486872903,"274151322000068","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,722273.9,722273.9,25623,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872956,1608756.00
02/11/2017 23:15,2,0.000,ALERT,212.83,304.18,59.970,1486872903,"201051344001135","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,603701.6,603701.6,25574,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872958,1608757.00
02/11/2017 23:15,2,0.000,ALERT,213.06,304.18,59.970,1486872903,"201051344000594","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,619965.2,619965.2,25421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872959,1608758.00
02/11/2017 23:15,2,0.000,ALERT,213.29,303.58,59.970,1486872903,"201051344001203","219011344069620",0.00,-3.00,0,301.17,306.88,0.0,0.0,0.000,612059.3,612059.3,25566,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872961,1608759.00
02/11/2017 23:15,2,0.000,ALERT,212.16,302.37,59.959,1486872903,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,848784.4,848784.4,25028,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872963,1608760.00
02/11/2017 23:15,2,0.000,ALERT,213.74,303.28,59.970,1486872903,"201051344000867","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,606527.7,606527.7,25588,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872965,1608761.00
02/11/2017 23:15,2,0.000,ALERT,213.06,304.18,59.928,1486872903,"201051344001093","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,609465.5,609465.5,25424,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872967,1608762.00
02/11/2017 23:15,2,0.000,ALERT,213.29,303.58,59.970,1486872903,"201051344000900","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,625766.6,625766.6,24945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872968,1608763.00
02/11/2017 23:15,2,0.000,ALERT,213.74,302.98,59.965,1486872903,"201051344000648","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,615384.6,615384.6,25031,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872970,1608764.00
02/11/2017 23:15,2,0.000,ALERT,213.51,304.18,59.965,1486872903,"201051344000569","219011344069620",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,627207.4,627207.4,24928,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872972,1608765.00
02/11/2017 23:15,2,0.000,ALERT,213.29,303.58,59.959,1486872903,"201051344000983","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,618716.5,618716.5,25127,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872974,1608766.00
02/11/2017 23:15,2,0.000,ALERT,213.51,303.58,59.959,1486872903,"201051344001158","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,607176.0,607176.0,25469,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486872976,1608767.00
02/11/2017 23:15,2,0.000,ALERT,213.96,304.18,59.959,1486872903,"201051344000576","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,618117.4,618117.4,25006,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872977,1608768.00
02/11/2017 23:15,2,0.000,ALERT,212.61,301.17,59.949,1486872903,"274151322000087","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,820498.1,820498.1,25355,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486872979,1608769.00
02/11/2017 23:30,2,0.000,ALERT,213.06,302.37,59.996,1486873803,"201051344000645","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,617353.1,617353.1,25051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486873805,1608770.00
02/11/2017 23:30,2,0.000,ALERT,211.93,300.57,60.012,1486873803,"274151322000085","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,847372.5,847372.5,25076,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873807,1608771.00
02/11/2017 23:30,2,0.000,ALERT,213.06,302.07,59.996,1486873803,"201051344000633","219011344069620",0.00,-3.00,0,298.77,305.68,0.0,0.0,0.000,606336.4,606336.4,25551,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873809,1608772.00
02/11/2017 23:30,2,0.000,ALERT,212.61,302.07,59.996,1486873803,"201051344000469","219011344069620",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,609241.5,609241.5,25507,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873810,1608773.00
02/11/2017 23:30,2,0.000,ALERT,211.70,301.77,59.986,1486873803,"201051344000646","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,604983.9,604983.9,25429,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873812,1608774.00
02/11/2017 23:30,2,0.000,ALERT,211.70,301.47,60.002,1486873803,"274151322000052","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,876240.1,876240.1,24844,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873814,1608775.00
02/11/2017 23:30,2,0.000,ALERT,212.16,302.37,59.996,1486873803,"201051344000585","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,615472.6,615472.6,25586,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873816,1608776.00
02/11/2017 23:30,2,0.000,ALERT,211.93,302.37,60.002,1486873803,"201051344001230","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,608712.3,608712.3,25263,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873818,1608777.00
02/11/2017 23:30,2,0.000,ALERT,212.61,302.68,59.986,1486873803,"201051344000582","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,600281.6,600281.6,25468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873819,1608778.00
02/11/2017 23:30,2,0.000,ALERT,211.70,302.07,59.996,1486873803,"201051344000955","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,615739.3,615739.3,25392,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873821,1608779.00
02/11/2017 23:30,2,0.000,ALERT,211.70,299.67,59.996,1486873803,"274151322000094","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,721375.2,721375.2,25731,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873823,1608780.00
02/11/2017 23:30,2,0.000,ALERT,212.61,302.98,59.996,1486873803,"201051344000579","219011344069620",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,624841.3,624841.3,25366,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873825,1608781.00
02/11/2017 23:30,2,0.000,ALERT,211.93,302.37,59.991,1486873803,"201051344000890","219011344069620",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,612587.8,612587.8,25464,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873826,1608782.00
02/11/2017 23:30,2,0.000,ALERT,211.93,301.47,59.986,1486873803,"201051344000438","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,613715.2,613715.2,25446,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873828,1608783.00
02/11/2017 23:30,2,0.000,ALERT,212.16,301.17,60.034,1486873803,"201051344000417","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,596705.3,596705.3,25670,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486873830,1608784.00
02/11/2017 23:30,2,0.000,ALERT,211.70,300.57,59.991,1486873803,"274151322000083","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,867653.9,867653.9,24895,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873832,1608785.00
02/11/2017 23:30,2,0.000,ALERT,212.16,300.57,59.996,1486873803,"274151322000076","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,924855.7,924855.7,24991,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486873834,1608786.00
02/11/2017 23:30,2,0.000,ALERT,212.38,302.98,60.007,1486873803,"201051344000868","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,607695.8,607695.8,25530,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486873836,1608787.00
02/11/2017 23:30,2,0.000,ALERT,211.48,301.47,60.002,1486873803,"274151322000095","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,916257.7,916257.7,25088,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873837,1608788.00
02/11/2017 23:30,2,0.000,ALERT,212.16,302.07,60.034,1486873803,"201051344000988","219011344069620",0.00,-2.00,0,297.87,305.68,0.0,0.0,0.000,569230.2,569230.2,25568,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486873839,1608789.00
02/11/2017 23:30,2,0.000,ALERT,211.70,301.17,60.018,1486873803,"201051344001025","219011344069620",0.00,-3.00,0,299.67,306.28,0.0,0.0,0.000,613443.4,613443.4,25627,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873841,1608790.00
02/11/2017 23:30,2,0.000,ALERT,212.61,302.37,60.007,1486873803,"201051344000458","219011344069620",0.00,-1.00,0,300.57,306.58,0.0,0.0,0.000,617853.4,617853.4,25194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873843,1608791.00
02/11/2017 23:30,2,0.000,ALERT,212.83,302.37,60.012,1486873803,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,617451.9,617451.9,25039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873845,1608792.00
02/11/2017 23:30,2,0.000,ALERT,212.38,302.07,60.034,1486873803,"201051344000685","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,613595.5,613595.5,25327,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873847,1608793.00
02/11/2017 23:30,2,0.000,ALERT,211.93,301.47,60.007,1486873803,"201051344000917","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,610426.3,610426.3,25331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873848,1608794.00
02/11/2017 23:30,2,0.000,ALERT,212.16,302.07,60.007,1486873803,"201051344001145","219011344069620",0.00,-2.50,0,300.57,306.58,0.0,0.0,0.000,617338.6,617338.6,25178,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873850,1608795.00
02/11/2017 23:30,2,0.000,ALERT,212.16,301.47,60.039,1486873803,"201051344000651","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,608196.3,608196.3,25521,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486873852,1608796.00
02/11/2017 23:30,2,0.000,ALERT,211.25,300.57,60.002,1486873803,"274151322000088","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,831999.1,831999.1,25090,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873854,1608797.00
02/11/2017 23:30,2,0.000,ALERT,212.38,300.27,60.012,1486873803,"274151322000068","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,722273.9,722273.9,25625,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873855,1608798.00
02/11/2017 23:30,2,0.000,ALERT,211.70,302.07,60.007,1486873803,"201051344001135","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,603701.6,603701.6,25576,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873857,1608799.00
02/11/2017 23:30,2,0.000,ALERT,212.16,302.68,60.002,1486873803,"201051344000594","219011344069620",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,619965.2,619965.2,25423,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873859,1608800.00
02/11/2017 23:30,2,0.000,ALERT,212.16,301.77,60.007,1486873803,"201051344001203","219011344069620",0.00,-3.00,0,300.27,307.48,0.0,0.0,0.000,612059.3,612059.3,25568,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873861,1608801.00
02/11/2017 23:30,2,0.000,ALERT,211.48,300.57,60.018,1486873803,"274151322000054","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,848784.4,848784.4,25030,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873863,1608802.00
02/11/2017 23:30,2,0.000,ALERT,212.83,302.07,60.007,1486873803,"201051344000867","219011344069620",0.00,-1.50,0,299.67,306.28,0.0,0.0,0.000,606527.7,606527.7,25590,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873864,1608803.00
02/11/2017 23:30,2,0.000,ALERT,211.93,302.07,60.012,1486873803,"201051344001093","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,609465.5,609465.5,25426,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486873866,1608804.00
02/11/2017 23:30,2,0.000,ALERT,212.61,302.68,60.007,1486873803,"201051344000900","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,625766.6,625766.6,24947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873868,1608805.00
02/11/2017 23:30,2,0.000,ALERT,212.83,302.07,60.039,1486873803,"201051344000648","219011344069620",0.00,-3.50,0,299.67,305.98,0.0,0.0,0.000,615384.6,615384.6,25033,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873870,1608806.00
02/11/2017 23:30,2,0.000,ALERT,212.61,302.98,60.028,1486873803,"201051344000569","219011344069620",0.00,-2.50,0,300.87,306.88,0.0,0.0,0.000,627207.4,627207.4,24930,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873872,1608807.00
02/11/2017 23:30,2,0.000,ALERT,212.61,302.98,60.007,1486873803,"201051344000983","219011344069620",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,618716.5,618716.5,25129,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873873,1608808.00
02/11/2017 23:30,2,0.000,ALERT,212.61,302.68,60.039,1486873803,"201051344001158","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,607176.0,607176.0,25471,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873875,1608809.00
02/11/2017 23:30,2,0.000,ALERT,213.06,303.28,60.018,1486873803,"201051344000576","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,618117.4,618117.4,25008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486873877,1608810.00
02/11/2017 23:30,2,0.000,ALERT,211.70,299.37,60.012,1486873803,"274151322000087","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,820498.1,820498.1,25357,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486873879,1608811.00
02/11/2017 23:45,2,0.000,ALERT,212.83,302.68,59.965,1486874703,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,617353.1,617353.1,25053,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874706,1608812.00
02/11/2017 23:45,2,0.000,ALERT,211.70,301.47,59.970,1486874703,"274151322000085","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,847372.5,847372.5,25078,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874708,1608813.00
02/11/2017 23:45,2,0.000,ALERT,213.29,302.98,59.986,1486874703,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,606336.4,606336.4,25553,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874710,1608814.00
02/11/2017 23:45,2,0.000,ALERT,212.83,303.28,59.965,1486874703,"201051344000469","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,609241.5,609241.5,25509,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874711,1608815.00
02/11/2017 23:45,2,0.000,ALERT,212.38,302.98,60.002,1486874703,"201051344000646","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,604983.9,604983.9,25431,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874713,1608816.00
02/11/2017 23:45,2,0.000,ALERT,211.48,302.07,60.002,1486874703,"274151322000052","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,876240.1,876240.1,24846,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874715,1608817.00
02/11/2017 23:45,2,0.000,ALERT,212.61,303.28,59.981,1486874703,"201051344000585","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,615472.6,615472.6,25588,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874717,1608818.00
02/11/2017 23:45,2,0.000,ALERT,212.61,303.88,59.970,1486874703,"201051344001230","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,608712.3,608712.3,25265,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874718,1608819.00
02/11/2017 23:45,2,0.000,ALERT,213.06,304.18,59.954,1486874703,"201051344000582","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,600281.6,600281.6,25470,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874720,1608820.00
02/11/2017 23:45,2,0.000,ALERT,212.16,302.68,59.954,1486874703,"201051344000955","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,615739.3,615739.3,25394,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486874722,1608821.00
02/11/2017 23:45,2,0.000,ALERT,211.70,300.27,59.959,1486874703,"274151322000094","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,721375.2,721375.2,25733,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874724,1608822.00
02/11/2017 23:45,2,0.000,ALERT,212.83,303.88,59.981,1486874703,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,624841.3,624841.3,25368,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874726,1608823.00
02/11/2017 23:45,2,0.000,ALERT,212.38,303.58,59.928,1486874703,"201051344000890","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,612587.8,612587.8,25466,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874728,1608824.00
02/11/2017 23:45,2,0.000,ALERT,212.61,302.98,59.970,1486874703,"201051344000438","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,613715.2,613715.2,25448,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874730,1608825.00
02/11/2017 23:45,2,0.000,ALERT,213.06,302.98,59.970,1486874703,"201051344000417","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,596705.3,596705.3,25672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486874731,1608826.00
02/11/2017 23:45,2,0.000,ALERT,211.93,302.37,59.991,1486874703,"274151322000083","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,867653.9,867653.9,24897,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874733,1608827.00
02/11/2017 23:45,2,0.000,ALERT,212.38,302.37,59.959,1486874703,"274151322000076","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,924855.7,924855.7,24993,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486874735,1608828.00
02/11/2017 23:45,2,0.000,ALERT,212.83,304.78,59.975,1486874703,"201051344000868","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,607695.8,607695.8,25532,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486874737,1608829.00
02/11/2017 23:45,2,0.000,ALERT,211.93,302.98,59.975,1486874703,"274151322000095","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,916257.7,916257.7,25090,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874739,1608830.00
02/11/2017 23:45,2,0.000,ALERT,212.61,303.58,59.965,1486874703,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.78,0.0,0.0,0.000,569230.2,569230.2,25570,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874741,1608831.00
02/11/2017 23:45,2,0.000,ALERT,212.61,302.68,59.975,1486874703,"201051344001025","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,613443.4,613443.4,25629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874742,1608832.00
02/11/2017 23:45,2,0.000,ALERT,212.61,304.18,59.975,1486874703,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,617853.4,617853.4,25196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486874744,1608833.00
02/11/2017 23:45,2,0.000,ALERT,213.06,303.88,59.944,1486874703,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,617451.9,617451.9,25041,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874746,1608834.00
02/11/2017 23:45,2,0.000,ALERT,213.06,303.58,59.996,1486874703,"201051344000685","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,613595.5,613595.5,25329,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874748,1608835.00
02/11/2017 23:45,2,0.000,ALERT,213.06,302.98,60.023,1486874703,"201051344000917","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,610426.3,610426.3,25333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874750,1608836.00
02/11/2017 23:45,2,0.000,ALERT,212.83,303.28,59.986,1486874703,"201051344001145","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,617338.6,617338.6,25180,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874751,1608837.00
02/11/2017 23:45,2,0.000,ALERT,212.83,302.98,59.981,1486874703,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,608196.3,608196.3,25523,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486874753,1608838.00
02/11/2017 23:45,2,0.000,ALERT,211.48,301.77,59.970,1486874703,"274151322000088","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,831999.1,831999.1,25092,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874755,1608839.00
02/11/2017 23:45,2,0.000,ALERT,212.61,300.87,59.986,1486874703,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,722273.9,722273.9,25627,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486874757,1608840.00
02/11/2017 23:45,2,0.000,ALERT,212.38,303.28,59.991,1486874703,"201051344001135","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,603701.6,603701.6,25578,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874759,1608841.00
02/11/2017 23:45,2,0.000,ALERT,212.61,304.48,59.986,1486874703,"201051344000594","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,619965.2,619965.2,25425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874760,1608842.00
02/11/2017 23:45,2,0.000,ALERT,212.83,302.98,60.002,1486874703,"201051344001203","219011344069620",0.00,-3.00,0,299.97,306.28,0.0,0.0,0.000,612059.3,612059.3,25570,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874762,1608843.00
02/11/2017 23:45,2,0.000,ALERT,211.70,301.47,59.986,1486874703,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,848784.4,848784.4,25032,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874764,1608844.00
02/11/2017 23:45,2,0.000,ALERT,213.06,303.28,59.991,1486874703,"201051344000867","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,606527.7,606527.7,25592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874766,1608845.00
02/11/2017 23:45,2,0.000,ALERT,212.61,302.98,59.991,1486874703,"201051344001093","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,609465.5,609465.5,25428,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874768,1608846.00
02/11/2017 23:45,2,0.000,ALERT,212.83,303.58,59.996,1486874703,"201051344000900","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,625766.6,625766.6,24949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874769,1608847.00
02/11/2017 23:45,2,0.000,ALERT,213.06,303.28,60.002,1486874703,"201051344000648","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,615384.6,615384.6,25035,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874771,1608848.00
02/11/2017 23:45,2,0.000,ALERT,213.06,304.18,60.007,1486874703,"201051344000569","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,627207.4,627207.4,24932,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486874773,1608849.00
02/11/2017 23:45,2,0.000,ALERT,212.83,303.58,59.975,1486874703,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,618716.5,618716.5,25131,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874775,1608850.00
02/11/2017 23:45,2,0.000,ALERT,213.06,303.58,60.028,1486874703,"201051344001158","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,607176.0,607176.0,25473,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874777,1608851.00
02/11/2017 23:45,2,0.000,ALERT,213.51,304.18,59.996,1486874703,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,618117.4,618117.4,25010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874779,1608852.00
02/11/2017 23:45,2,0.000,ALERT,211.93,300.87,59.991,1486874703,"274151322000087","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,820498.1,820498.1,25359,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486874780,1608853.00
